Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,22,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,3.45,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.7,3.0,0.0,0.0
2018,3,25,6,15,128.0,18.0,1.2,4.5,27.5,15.36,0.0
2018,3,25,6,30,243.0,33.0,1.3,5.3,52.0,25.67,13.66
2018,3,25,6,45,362.0,43.0,1.4,6.15,96.0,35.4,25.89
2018,3,25,7,0,481.0,53.0,1.5,7.0,140.0,42.91,33.33
2018,3,25,7,15,556.0,60.5,1.65,7.4,192.0,48.05,38.34
2018,3,25,7,30,631.0,68.0,1.8,7.8,244.0,53.19,43.12
2018,3,25,7,45,680.0,73.0,1.9,8.2,297.5,56.15,45.74
2018,3,25,8,0,729.0,78.0,2.0,8.6,351.0,59.12,48.27
2018,3,25,8,15,762.5,82.0,2.0,8.9,403.0,72.73,60.32
2018,3,25,8,30,796.0,86.0,2.0,9.2,455.0,132.62,77.59
2018,3,25,8,45,803.5,93.0,2.05,9.55,498.5,195.19,123.67
2018,3,25,9,0,811.0,100.0,2.1,9.9,542.0,258.38,178.18
2018,3,25,9,15,834.0,101.5,2.1,10.1,587.0,321.78,235.0
2018,3,25,9,30,857.0,103.0,2.1,10.3,632.0,387.12,293.55
2018,3,25,9,45,894.0,96.0,2.15,10.5,677.0,453.97,352.14
2018,3,25,10,0,931.0,89.0,2.2,10.7,722.0,521.11,409.58
2018,3,25,10,15,940.0,90.0,2.3,10.85,753.5,582.75,461.49
2018,3,25,10,30,949.0,91.0,2.4,11.0,785.0,643.3,510.95
2018,3,25,10,45,956.0,91.5,2.45,11.15,809.0,700.74,556.37
2018,3,25,11,0,963.0,92.0,2.5,11.3,833.0,756.31,599.13
2018,3,25,11,15,967.5,92.0,2.55,11.4,849.5,807.46,636.48
2018,3,25,11,30,972.0,92.0,2.6,11.5,866.0,856.0,670.41
2018,3,25,11,45,975.0,92.5,2.7,11.6,875.0,900.98,701.97
2018,3,25,12,0,978.0,93.0,2.8,11.7,884.0,942.83,731.2
2018,3,25,12,15,979.0,92.0,2.85,11.8,883.5,978.01,755.31
2018,3,25,12,30,980.0,91.0,2.9,11.9,883.0,1009.51,776.91
2018,3,25,12,45,980.0,89.5,2.9,11.95,874.5,1035.68,794.59
2018,3,25,13,0,980.0,88.0,2.9,12.0,866.0,1057.85,809.64
2018,3,25,13,15,943.5,101.0,2.9,12.0,838.0,1055.91,808.67
2018,3,25,13,30,907.0,114.0,2.9,12.0,810.0,1048.91,804.67
2018,3,25,13,45,549.5,210.5,2.9,12.0,628.5,824.37,647.64
2018,3,25,14,0,192.0,307.0,2.9,12.0,447.0,520.06,415.4
2018,3,25,14,15,115.5,245.5,2.85,11.95,328.5,376.82,312.22
2018,3,25,14,30,39.0,184.0,2.8,11.9,210.0,214.34,173.71
2018,3,25,14,45,19.5,138.5,2.75,11.85,151.5,148.61,119.82
2018,3,25,15,0,0.0,93.0,2.7,11.8,93.0,77.41,59.91
2018,3,25,15,15,6.5,100.5,2.7,11.8,104.0,90.61,71.59
2018,3,25,15,30,13.0,108.0,2.7,11.8,115.0,103.91,83.3
2018,3,25,15,45,219.5,121.0,2.55,11.6,222.0,353.29,297.35
2018,3,25,16,0,426.0,134.0,2.4,11.4,329.0,575.44,476.97
2018,3,25,16,15,540.5,108.0,2.1,11.05,326.0,640.47,526.93
2018,3,25,16,30,655.0,82.0,1.8,10.7,323.0,685.76,560.89
2018,3,25,16,45,601.5,75.0,1.55,10.3,270.0,608.57,501.5
2018,3,25,17,0,548.0,68.0,1.3,9.9,217.0,533.53,442.9
2018,3,25,17,15,542.5,55.5,1.25,9.15,176.5,488.73,407.33
2018,3,25,17,30,537.0,43.0,1.2,8.4,136.0,442.82,366.84
2018,3,25,17,45,428.0,35.0,1.2,7.65,93.0,338.89,274.96
2018,3,25,18,0,319.0,27.0,1.2,6.9,50.0,237.78,144.1
2018,3,25,18,15,170.0,15.0,1.2,6.65,26.0,97.83,0.0
2018,3,25,18,30,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.25,6.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,26,5,45,30.0,3.0,2.2,1.5,2.5,0.0,0.0
2018,3,26,6,0,60.0,6.0,2.3,1.8,5.0,0.0,0.0
2018,3,26,6,15,233.5,17.0,2.5,2.6,34.0,14.51,0.0
2018,3,26,6,30,407.0,28.0,2.7,3.4,63.0,23.49,13.04
2018,3,26,6,45,516.0,35.0,2.95,4.15,110.5,31.44,22.64
2018,3,26,7,0,625.0,42.0,3.2,4.9,158.0,37.36,28.58
2018,3,26,7,15,687.0,47.0,3.45,5.7,211.5,41.32,32.43
2018,3,26,7,30,749.0,52.0,3.7,6.5,265.0,45.32,36.11
2018,3,26,7,45,788.0,56.0,3.9,7.3,319.5,48.31,38.73
2018,3,26,8,0,827.0,60.0,4.1,8.1,374.0,51.29,41.22
2018,3,26,8,15,852.5,63.5,4.2,8.75,426.0,68.11,56.18
2018,3,26,8,30,878.0,67.0,4.3,9.4,478.0,132.19,73.8
2018,3,26,8,45,896.0,69.5,4.4,10.05,526.0,197.26,121.47
2018,3,26,9,0,914.0,72.0,4.5,10.7,574.0,263.97,179.32
2018,3,26,9,15,928.5,73.5,4.55,11.25,618.0,330.26,240.06
2018,3,26,9,30,943.0,75.0,4.6,11.8,662.0,397.19,301.42
2018,3,26,9,45,954.5,76.0,4.6,12.3,700.0,462.81,360.5
2018,3,26,10,0,966.0,77.0,4.6,12.8,738.0,528.12,417.46
2018,3,26,10,15,972.0,78.5,4.6,13.2,768.5,590.39,470.26
2018,3,26,10,30,978.0,80.0,4.6,13.6,799.0,651.17,520.06
2018,3,26,10,45,982.5,81.0,4.6,13.95,822.5,708.77,565.91
2018,3,26,11,0,987.0,82.0,4.6,14.3,846.0,764.19,608.74
2018,3,26,11,15,991.5,81.5,4.55,14.55,862.0,815.73,645.78
2018,3,26,11,30,996.0,81.0,4.5,14.8,878.0,864.56,679.55
2018,3,26,11,45,999.0,79.5,4.5,15.05,885.5,908.21,709.56
2018,3,26,12,0,1002.0,78.0,4.5,15.3,893.0,948.56,737.01
2018,3,26,12,15,997.5,80.5,4.45,15.45,891.5,982.98,759.99
2018,3,26,12,30,993.0,83.0,4.4,15.6,890.0,1013.42,780.11
2018,3,26,12,45,985.5,85.5,4.35,15.75,879.5,1036.94,795.41
2018,3,26,13,0,978.0,88.0,4.3,15.9,869.0,1056.2,808.0
2018,3,26,13,15,972.0,88.5,4.25,15.9,851.5,1070.43,817.82
2018,3,26,13,30,966.0,89.0,4.2,15.9,834.0,1080.38,824.89
2018,3,26,13,45,957.5,89.0,4.2,15.95,808.0,1082.94,827.33
2018,3,26,14,0,949.0,89.0,4.2,16.0,782.0,1081.23,827.1
2018,3,26,14,15,938.5,88.0,4.15,15.95,749.5,1072.09,821.95
2018,3,26,14,30,928.0,87.0,4.1,15.9,717.0,1058.85,814.22
2018,3,26,14,45,914.5,86.0,4.05,15.9,678.0,1038.63,801.69
2018,3,26,15,0,901.0,85.0,4.0,15.9,639.0,1014.7,786.72
2018,3,26,15,15,884.5,83.0,4.0,15.9,595.0,983.1,766.76
2018,3,26,15,30,868.0,81.0,4.0,15.9,551.0,948.36,744.52
2018,3,26,15,45,844.5,78.0,3.65,15.5,502.0,913.12,720.75
2018,3,26,16,0,821.0,75.0,3.3,15.1,453.0,864.93,687.32
2018,3,26,16,15,788.5,72.0,2.95,14.5,401.0,806.91,646.7
2018,3,26,16,30,756.0,69.0,2.6,13.9,349.0,747.93,604.41
2018,3,26,16,45,711.0,64.5,2.25,13.3,296.0,676.53,551.44
2018,3,26,17,0,666.0,60.0,1.9,12.7,243.0,611.74,501.65
2018,3,26,17,15,582.5,53.5,1.95,11.85,189.0,513.8,425.99
2018,3,26,17,30,499.0,47.0,2.0,11.0,135.0,421.88,349.55
2018,3,26,17,45,370.5,38.0,2.0,10.2,91.0,306.41,248.91
2018,3,26,18,0,242.0,29.0,2.0,9.4,47.0,197.32,126.09
2018,3,26,18,15,131.0,16.0,2.0,9.2,24.5,79.01,0.0
2018,3,26,18,30,20.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,27,5,45,26.0,3.5,2.0,5.2,3.0,0.0,0.0
2018,3,27,6,0,52.0,7.0,2.0,5.5,6.0,0.0,0.0
2018,3,27,6,15,209.5,18.5,2.2,6.4,34.5,15.79,0.0
2018,3,27,6,30,367.0,30.0,2.4,7.3,63.0,25.06,14.71
2018,3,27,6,45,474.0,37.5,2.6,8.25,109.5,30.71,21.69
2018,3,27,7,0,581.0,45.0,2.8,9.2,156.0,36.47,27.32
2018,3,27,7,15,644.0,50.5,2.85,9.9,208.5,43.95,34.28
2018,3,27,7,30,707.0,56.0,2.9,10.6,261.0,48.21,38.14
2018,3,27,7,45,746.5,60.5,3.0,11.3,314.0,51.43,40.91
2018,3,27,8,0,786.0,65.0,3.1,12.0,367.0,54.61,43.55
2018,3,27,8,15,807.5,70.0,3.25,12.6,417.0,66.94,44.64
2018,3,27,8,30,829.0,75.0,3.4,13.2,467.0,129.43,71.88
2018,3,27,8,45,730.5,111.0,3.55,13.8,482.0,195.36,125.32
2018,3,27,9,0,632.0,147.0,3.7,14.4,497.0,253.7,179.32
2018,3,27,9,15,732.5,127.5,3.7,14.85,563.5,312.49,228.08
2018,3,27,9,30,833.0,108.0,3.7,15.3,630.0,385.25,289.46
2018,3,27,9,45,879.5,97.5,3.65,15.75,677.5,451.63,346.65
2018,3,27,10,0,926.0,87.0,3.6,16.2,725.0,519.38,403.62
2018,3,27,10,15,934.0,88.0,3.6,16.6,755.5,580.05,453.81
2018,3,27,10,30,942.0,89.0,3.6,17.0,786.0,639.52,501.35
2018,3,27,10,45,948.5,89.5,3.55,17.35,809.5,696.1,545.09
2018,3,27,11,0,955.0,90.0,3.5,17.7,833.0,750.78,586.04
2018,3,27,11,15,854.5,141.0,3.5,18.0,815.5,778.21,604.44
2018,3,27,11,30,754.0,192.0,3.5,18.3,798.0,794.04,613.78
2018,3,27,11,45,681.0,232.0,3.5,18.55,783.5,808.23,622.18
2018,3,27,12,0,608.0,272.0,3.5,18.8,769.0,810.73,622.04
2018,3,27,12,15,618.5,267.5,3.5,19.0,772.5,845.84,646.91
2018,3,27,12,30,629.0,263.0,3.5,19.2,776.0,876.21,668.08
2018,3,27,12,45,664.0,241.5,3.45,19.4,778.5,911.49,693.04
2018,3,27,13,0,699.0,220.0,3.4,19.6,781.0,944.23,715.49
2018,3,27,13,15,779.5,176.0,3.3,19.7,789.5,994.89,749.15
2018,3,27,13,30,860.0,132.0,3.2,19.8,798.0,1034.47,774.83
2018,3,27,13,45,905.5,106.0,3.1,19.95,788.0,1049.49,784.0
2018,3,27,14,0,951.0,80.0,3.0,20.1,778.0,1072.51,798.74
2018,3,27,14,15,930.5,83.0,2.9,20.2,742.5,1057.74,788.74
2018,3,27,14,30,910.0,86.0,2.8,20.3,707.0,1039.04,776.65
2018,3,27,14,45,912.0,79.5,2.7,20.4,672.5,1027.72,769.62
2018,3,27,15,0,914.0,73.0,2.6,20.5,638.0,1012.14,759.82
2018,3,27,15,15,899.0,71.0,2.6,20.5,594.5,981.5,741.36
2018,3,27,15,30,884.0,69.0,2.6,20.5,551.0,947.61,720.74
2018,3,27,15,45,863.0,67.0,2.2,20.3,503.0,905.15,690.9
2018,3,27,16,0,842.0,65.0,1.8,20.1,455.0,860.37,659.05
2018,3,27,16,15,810.5,63.0,1.65,19.5,403.5,813.51,628.83
2018,3,27,16,30,779.0,61.0,1.5,18.9,352.0,756.12,590.35
2018,3,27,16,45,690.5,63.0,1.3,18.3,292.5,657.58,520.33
2018,3,27,17,0,602.0,65.0,1.1,17.7,233.0,569.08,455.35
2018,3,27,17,15,437.5,62.5,1.15,16.75,171.0,421.1,342.39
2018,3,27,17,30,273.0,60.0,1.2,15.8,109.0,284.56,231.52
2018,3,27,17,45,206.5,44.0,1.25,14.85,74.0,211.7,168.62
2018,3,27,18,0,140.0,28.0,1.3,13.9,39.0,141.97,92.16
2018,3,27,18,15,82.5,16.0,1.3,13.6,21.0,54.71,0.0
2018,3,27,18,30,25.0,4.0,1.3,13.3,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.95,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,7.45,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.7,6.0,5.12,0.0
2018,3,28,6,15,211.0,18.0,1.95,8.45,35.5,15.05,0.0
2018,3,28,6,30,366.0,30.0,2.2,9.2,65.0,24.91,14.96
2018,3,28,6,45,468.0,38.0,2.5,9.9,111.5,31.0,21.87
2018,3,28,7,0,570.0,46.0,2.8,10.6,158.0,37.13,27.78
2018,3,28,7,15,632.5,51.5,2.8,11.2,210.0,44.63,34.73
2018,3,28,7,30,695.0,57.0,2.8,11.8,262.0,48.85,38.53
2018,3,28,7,45,736.0,61.0,2.8,12.4,315.0,51.64,40.91
2018,3,28,8,0,777.0,65.0,2.8,13.0,368.0,54.42,43.19
2018,3,28,8,15,806.0,68.5,2.8,13.55,419.5,67.09,43.61
2018,3,28,8,30,835.0,72.0,2.8,14.1,471.0,128.96,70.65
2018,3,28,8,45,855.5,74.5,2.75,14.7,519.0,197.62,121.06
2018,3,28,9,0,876.0,77.0,2.7,15.3,567.0,262.31,175.82
2018,3,28,9,15,894.0,78.0,2.65,15.75,611.0,326.8,233.17
2018,3,28,9,30,912.0,79.0,2.6,16.2,655.0,392.37,291.26
2018,3,28,9,45,927.0,78.5,2.55,16.65,693.0,456.22,346.7
2018,3,28,10,0,942.0,78.0,2.5,17.1,731.0,520.14,400.3
2018,3,28,10,15,950.5,79.0,2.5,17.55,762.5,581.78,450.34
2018,3,28,10,30,959.0,80.0,2.5,18.0,794.0,642.23,497.63
2018,3,28,10,45,965.0,81.0,2.5,18.4,818.0,699.63,541.12
2018,3,28,11,0,971.0,82.0,2.5,18.8,842.0,755.05,581.77
2018,3,28,11,15,975.0,82.5,2.55,19.15,858.0,806.28,617.08
2018,3,28,11,30,979.0,83.0,2.6,19.5,874.0,854.85,649.42
2018,3,28,11,45,981.0,83.0,2.7,19.85,882.0,898.39,678.39
2018,3,28,12,0,983.0,83.0,2.8,20.2,890.0,938.66,704.99
2018,3,28,12,15,982.5,83.0,2.85,20.45,889.0,973.26,727.54
2018,3,28,12,30,982.0,83.0,2.9,20.7,888.0,1004.11,747.59
2018,3,28,12,45,979.5,83.0,2.9,20.95,879.0,1029.17,763.38
2018,3,28,13,0,977.0,83.0,2.9,21.2,870.0,1050.16,776.58
2018,3,28,13,15,973.0,82.0,2.9,21.4,852.5,1064.38,785.62
2018,3,28,13,30,969.0,81.0,2.9,21.6,835.0,1074.33,792.07
2018,3,28,13,45,963.0,80.0,2.85,21.75,810.0,1077.96,794.26
2018,3,28,14,0,957.0,79.0,2.8,21.9,785.0,1077.3,793.88
2018,3,28,14,15,949.0,78.0,2.75,22.0,753.5,1070.36,789.79
2018,3,28,14,30,941.0,77.0,2.7,22.1,722.0,1059.27,783.22
2018,3,28,14,45,929.5,75.5,2.6,22.15,683.5,1040.01,771.12
2018,3,28,15,0,918.0,74.0,2.5,22.2,645.0,1016.93,756.7
2018,3,28,15,15,902.5,72.5,2.5,22.2,601.0,986.32,738.55
2018,3,28,15,30,887.0,71.0,2.5,22.2,557.0,952.49,718.2
2018,3,28,15,45,867.5,68.0,2.2,22.0,508.5,910.01,689.51
2018,3,28,16,0,848.0,65.0,1.9,21.8,460.0,865.07,658.86
2018,3,28,16,15,821.0,62.0,1.75,21.2,409.0,811.48,624.22
2018,3,28,16,30,794.0,59.0,1.6,20.6,358.0,765.16,593.85
2018,3,28,16,45,755.0,54.5,1.4,19.95,305.0,697.29,546.53
2018,3,28,17,0,716.0,50.0,1.2,19.3,252.0,629.99,497.92
2018,3,28,17,15,584.0,51.0,1.25,18.35,193.0,509.78,409.51
2018,3,28,17,30,452.0,52.0,1.3,17.4,134.0,395.12,318.53
2018,3,28,17,45,333.5,40.0,1.4,16.4,90.0,284.85,226.45
2018,3,28,18,0,215.0,28.0,1.5,15.4,46.0,183.85,124.41
2018,3,28,18,15,118.5,15.5,1.5,15.05,24.0,72.05,0.0
2018,3,28,18,30,22.0,3.0,1.5,14.7,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.55,14.35,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,29,5,45,30.5,4.0,1.6,9.3,4.0,0.0,0.0
2018,3,29,6,0,61.0,8.0,1.6,9.6,8.0,6.83,0.0
2018,3,29,6,15,171.0,21.0,1.9,10.4,35.0,16.42,0.0
2018,3,29,6,30,281.0,34.0,2.2,11.2,62.0,28.12,17.85
2018,3,29,6,45,359.0,44.5,2.45,12.0,102.5,35.98,26.11
2018,3,29,7,0,437.0,55.0,2.7,12.8,143.0,43.67,33.38
2018,3,29,7,15,457.0,69.0,2.75,13.4,184.5,53.63,42.45
2018,3,29,7,30,477.0,83.0,2.8,14.0,226.0,63.09,50.86
2018,3,29,7,45,444.5,107.0,2.85,14.6,260.0,76.78,62.8
2018,3,29,8,0,412.0,131.0,2.9,15.2,294.0,91.2,75.15
2018,3,29,8,15,502.0,131.5,2.85,15.75,356.0,99.46,72.68
2018,3,29,8,30,592.0,132.0,2.8,16.3,418.0,147.79,94.67
2018,3,29,8,45,635.5,135.0,2.75,16.85,469.5,200.58,131.99
2018,3,29,9,0,679.0,138.0,2.7,17.4,521.0,258.82,179.22
2018,3,29,9,15,800.0,108.5,2.6,17.95,593.0,322.29,230.49
2018,3,29,9,30,921.0,79.0,2.5,18.5,665.0,396.79,291.9
2018,3,29,9,45,935.0,79.5,2.4,19.05,703.5,461.6,347.21
2018,3,29,10,0,949.0,80.0,2.3,19.6,742.0,526.39,400.47
2018,3,29,10,15,956.5,81.0,2.3,20.0,773.0,587.88,449.76
2018,3,29,10,30,964.0,82.0,2.3,20.4,804.0,648.04,496.25
2018,3,29,10,45,969.0,83.5,2.3,20.8,827.5,705.5,539.11
2018,3,29,11,0,974.0,85.0,2.3,21.2,851.0,760.88,579.07
2018,3,29,11,15,958.0,95.5,2.35,21.5,861.0,807.1,610.54
2018,3,29,11,30,942.0,106.0,2.4,21.8,871.0,849.04,638.11
2018,3,29,11,45,935.0,111.0,2.45,22.15,876.0,888.83,663.89
2018,3,29,12,0,928.0,116.0,2.5,22.5,881.0,924.95,687.06
2018,3,29,12,15,957.0,101.5,2.5,22.75,890.0,970.05,715.85
2018,3,29,12,30,986.0,87.0,2.5,23.0,899.0,1012.45,742.52
2018,3,29,12,45,977.0,90.5,2.5,23.2,888.0,1035.19,756.48
2018,3,29,13,0,968.0,94.0,2.5,23.4,877.0,1053.66,767.94
2018,3,29,13,15,933.0,107.0,2.45,23.55,849.5,1052.43,766.5
2018,3,29,13,30,898.0,120.0,2.4,23.7,822.0,1046.24,762.23
2018,3,29,13,45,835.0,140.0,2.4,23.8,777.0,1028.52,751.44
2018,3,29,14,0,772.0,160.0,2.4,23.9,732.0,1001.27,734.67
2018,3,29,14,15,769.5,152.5,2.35,23.9,702.5,993.34,730.41
2018,3,29,14,30,767.0,145.0,2.3,23.9,673.0,981.63,723.62
2018,3,29,14,45,659.5,169.5,2.3,23.95,606.0,897.25,669.12
2018,3,29,15,0,552.0,194.0,2.3,24.0,539.0,801.76,606.11
2018,3,29,15,15,669.0,147.0,2.3,24.0,536.5,864.98,652.11
2018,3,29,15,30,786.0,100.0,2.3,24.0,534.0,902.09,678.5
2018,3,29,15,45,816.0,85.0,2.1,23.6,500.5,893.32,673.37
2018,3,29,16,0,846.0,70.0,1.9,23.2,467.0,869.16,658.13
2018,3,29,16,15,825.0,66.5,1.75,22.5,417.5,829.25,633.22
2018,3,29,16,30,804.0,63.0,1.6,21.8,368.0,778.01,599.87
2018,3,29,16,45,758.0,59.0,1.45,21.05,313.0,704.75,549.87
2018,3,29,17,0,712.0,55.0,1.3,20.3,258.0,632.49,498.68
2018,3,29,17,15,650.0,49.5,1.35,19.3,205.5,548.58,437.96
2018,3,29,17,30,588.0,44.0,1.4,18.3,153.0,468.08,375.01
2018,3,29,17,45,473.0,37.0,1.45,17.25,106.5,365.57,289.21
2018,3,29,18,0,358.0,30.0,1.5,16.2,60.0,266.1,185.47
2018,3,29,18,15,202.5,18.0,1.5,15.8,32.5,115.62,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.4,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,15.0,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,30,5,45,14.0,4.0,1.05,10.65,4.0,0.0,0.0
2018,3,30,6,0,28.0,8.0,1.0,10.9,8.0,6.83,0.0
2018,3,30,6,15,115.5,22.5,1.05,11.65,33.0,17.47,0.0
2018,3,30,6,30,203.0,37.0,1.1,12.4,58.0,28.47,18.39
2018,3,30,6,45,277.5,50.0,1.1,13.15,97.0,38.1,27.95
2018,3,30,7,0,352.0,63.0,1.1,13.9,136.0,47.54,36.73
2018,3,30,7,15,394.0,77.0,1.1,14.35,180.0,57.24,45.53
2018,3,30,7,30,436.0,91.0,1.1,14.8,224.0,66.61,53.82
2018,3,30,7,45,449.0,107.5,1.1,15.25,266.5,77.05,62.83
2018,3,30,8,0,462.0,124.0,1.1,15.7,309.0,87.0,71.24
2018,3,30,8,15,503.5,133.0,1.05,16.35,358.5,101.29,73.28
2018,3,30,8,30,545.0,142.0,1.0,17.0,408.0,150.0,97.48
2018,3,30,8,45,546.0,159.0,1.0,17.6,447.5,203.3,136.85
2018,3,30,9,0,547.0,176.0,1.0,18.2,487.0,256.91,180.77
2018,3,30,9,15,397.0,229.0,1.0,18.75,463.5,293.48,216.96
2018,3,30,9,30,247.0,282.0,1.0,19.3,440.0,311.22,235.89
2018,3,30,9,45,272.0,298.0,1.0,19.8,481.5,355.78,270.28
2018,3,30,10,0,297.0,314.0,1.0,20.3,523.0,403.35,306.2
2018,3,30,10,15,352.0,312.0,1.0,20.7,569.5,455.13,344.8
2018,3,30,10,30,407.0,310.0,1.0,21.1,616.0,512.0,386.5
2018,3,30,10,45,309.0,347.0,1.05,21.5,583.5,508.94,383.4
2018,3,30,11,0,211.0,384.0,1.1,21.9,551.0,488.25,367.31
2018,3,30,11,15,252.5,386.0,1.15,22.25,589.5,546.47,409.46
2018,3,30,11,30,294.0,388.0,1.2,22.6,628.0,599.66,446.93
2018,3,30,11,45,278.0,395.0,1.25,22.95,623.5,612.57,455.03
2018,3,30,12,0,262.0,402.0,1.3,23.3,619.0,623.34,461.9
2018,3,30,12,15,280.5,398.0,1.3,23.5,630.0,652.18,481.96
2018,3,30,12,30,299.0,394.0,1.3,23.7,641.0,680.73,501.52
2018,3,30,12,45,368.0,364.5,1.3,23.85,665.5,730.71,537.07
2018,3,30,13,0,437.0,335.0,1.3,24.0,690.0,798.25,583.27
2018,3,30,13,15,426.0,331.0,1.35,24.05,671.5,796.78,582.41
2018,3,30,13,30,415.0,327.0,1.4,24.1,653.0,792.58,580.56
2018,3,30,13,45,360.0,333.5,1.4,24.1,610.0,733.95,541.19
2018,3,30,14,0,305.0,340.0,1.4,24.1,567.0,691.53,512.33
2018,3,30,14,15,372.0,304.5,1.4,24.05,570.0,724.63,538.52
2018,3,30,14,30,439.0,269.0,1.4,24.0,573.0,776.2,575.87
2018,3,30,14,45,395.5,265.5,1.4,23.95,528.0,706.78,529.12
2018,3,30,15,0,352.0,262.0,1.4,23.9,483.0,658.02,496.46
2018,3,30,15,15,297.0,252.0,1.4,23.9,429.5,590.06,449.22
2018,3,30,15,30,242.0,242.0,1.4,23.9,376.0,522.87,401.54
2018,3,30,15,45,315.0,206.5,1.3,23.6,365.0,545.26,421.79
2018,3,30,16,0,388.0,171.0,1.2,23.3,354.0,581.97,450.98
2018,3,30,16,15,339.0,157.5,1.1,22.85,304.5,492.54,386.39
2018,3,30,16,30,290.0,144.0,1.0,22.4,255.0,425.71,337.34
2018,3,30,16,45,291.0,122.0,0.95,21.9,219.5,390.15,311.99
2018,3,30,17,0,292.0,100.0,0.9,21.4,184.0,353.11,284.18
2018,3,30,17,15,276.0,82.0,0.95,20.75,148.5,324.24,261.14
2018,3,30,17,30,260.0,64.0,1.0,20.1,113.0,278.99,223.79
2018,3,30,17,45,200.0,48.0,1.05,19.5,78.5,210.94,165.78
2018,3,30,18,0,140.0,32.0,1.1,18.9,44.0,149.8,104.37
2018,3,30,18,15,82.0,18.0,1.15,18.25,24.0,55.86,0.0
2018,3,30,18,30,24.0,4.0,1.2,17.6,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,16.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,5,45,13.0,3.5,1.7,9.7,3.5,0.0,0.0
2018,3,31,6,0,26.0,7.0,1.8,10.1,7.0,5.97,0.0
2018,3,31,6,15,118.0,23.5,2.05,10.7,35.0,18.22,0.64
2018,3,31,6,30,210.0,40.0,2.3,11.3,63.0,30.72,20.61
2018,3,31,6,45,240.5,56.0,2.55,11.9,96.0,42.31,31.85
2018,3,31,7,0,271.0,72.0,2.8,12.5,129.0,53.48,42.23
2018,3,31,7,15,215.5,94.0,2.7,13.0,147.5,69.48,56.69
2018,3,31,7,30,160.0,116.0,2.6,13.5,166.0,86.08,71.36
2018,3,31,7,45,224.5,135.5,2.5,14.0,219.0,96.24,80.08
2018,3,31,8,0,289.0,155.0,2.4,14.5,272.0,108.78,90.67
2018,3,31,8,15,314.0,173.5,2.45,15.05,315.5,126.95,97.01
2018,3,31,8,30,339.0,192.0,2.5,15.6,359.0,168.07,121.04
2018,3,31,8,45,307.0,219.0,2.5,16.2,381.5,209.25,153.48
2018,3,31,9,0,275.0,246.0,2.5,16.8,404.0,246.95,185.47
2018,3,31,9,15,294.5,263.0,2.55,17.3,443.5,289.03,219.59
2018,3,31,9,30,314.0,280.0,2.6,17.8,483.0,333.68,255.72
2018,3,31,9,45,287.5,303.5,2.65,18.3,497.0,366.56,282.93
2018,3,31,10,0,261.0,327.0,2.7,18.8,511.0,396.51,306.86
2018,3,31,10,15,314.5,328.5,2.7,19.25,560.0,448.62,346.87
2018,3,31,10,30,368.0,330.0,2.7,19.7,609.0,505.9,390.22
2018,3,31,10,45,429.5,318.0,2.7,20.2,652.5,567.65,436.27
2018,3,31,11,0,491.0,306.0,2.7,20.7,696.0,629.64,481.77
2018,3,31,11,15,540.5,294.5,2.75,20.95,731.5,687.01,523.75
2018,3,31,11,30,590.0,283.0,2.8,21.2,767.0,746.49,566.61
2018,3,31,11,45,619.0,272.5,2.85,21.5,784.0,793.85,599.97
2018,3,31,12,0,648.0,262.0,2.9,21.8,801.0,839.44,631.79
2018,3,31,12,15,730.0,220.5,2.95,21.9,827.5,902.35,676.99
2018,3,31,12,30,812.0,179.0,3.0,22.0,854.0,956.14,712.97
2018,3,31,12,45,862.0,152.0,3.0,22.15,862.0,1001.94,742.78
2018,3,31,13,0,912.0,125.0,3.0,22.3,870.0,1031.93,762.06
2018,3,31,13,15,909.5,122.5,3.05,22.25,852.5,1045.46,771.8
2018,3,31,13,30,907.0,120.0,3.1,22.2,835.0,1054.96,779.2
2018,3,31,13,45,881.5,125.0,3.15,22.2,802.5,1045.15,773.99
2018,3,31,14,0,856.0,130.0,3.2,22.2,770.0,1044.96,775.42
2018,3,31,14,15,742.5,165.5,3.2,22.0,704.0,979.84,733.84
2018,3,31,14,30,629.0,201.0,3.2,21.8,638.0,902.49,683.7
2018,3,31,14,45,670.0,172.0,3.25,21.55,615.0,909.49,691.56
2018,3,31,15,0,711.0,143.0,3.3,21.3,592.0,910.63,694.87
2018,3,31,15,15,727.0,125.0,3.3,21.3,557.0,894.39,685.35
2018,3,31,15,30,743.0,107.0,3.3,21.3,522.0,867.69,668.7
2018,3,31,15,45,747.5,96.5,3.3,20.4,483.0,841.87,654.91
2018,3,31,16,0,752.0,86.0,3.3,19.5,444.0,812.41,638.24
2018,3,31,16,15,582.5,107.0,3.2,18.7,365.5,671.91,538.38
2018,3,31,16,30,413.0,128.0,3.1,17.9,287.0,526.51,429.25
2018,3,31,16,45,468.0,100.5,3.05,17.15,256.0,520.9,428.68
2018,3,31,17,0,523.0,73.0,3.0,16.4,225.0,516.17,426.63
2018,3,31,17,15,455.5,64.5,3.0,15.45,177.5,433.42,360.02
2018,3,31,17,30,388.0,56.0,3.0,14.5,130.0,355.42,294.47
2018,3,31,17,45,297.0,44.0,3.05,13.55,90.5,262.62,213.99
2018,3,31,18,0,206.0,32.0,3.1,12.6,51.0,184.9,136.3
2018,3,31,18,15,110.0,18.0,3.2,12.15,27.5,69.55,0.0
2018,3,31,18,30,14.0,4.0,3.3,11.7,4.0,0.0,0.0
2018,3,31,18,45,7.0,2.0,3.4,11.3,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.6,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,8.0,12.0,9.39,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.75,45.0,19.89,4.45
2018,4,1,6,30,332.0,40.0,1.7,9.5,78.0,33.17,23.11
2018,4,1,6,45,427.0,49.5,1.95,10.25,125.0,40.12,30.21
2018,4,1,7,0,522.0,59.0,2.2,11.0,172.0,47.04,36.77
2018,4,1,7,15,583.0,66.0,2.15,11.7,224.0,51.63,41.01
2018,4,1,7,30,644.0,73.0,2.1,12.4,276.0,56.18,45.01
2018,4,1,7,45,684.5,79.0,2.05,13.1,329.0,59.7,47.95
2018,4,1,8,0,725.0,85.0,2.0,13.8,382.0,63.14,50.73
2018,4,1,8,15,754.0,90.0,1.95,14.45,433.0,86.95,57.08
2018,4,1,8,30,783.0,95.0,1.9,15.1,484.0,146.83,85.94
2018,4,1,8,45,804.0,98.5,1.9,15.75,531.5,207.84,130.71
2018,4,1,9,0,825.0,102.0,1.9,16.4,579.0,271.13,183.79
2018,4,1,9,15,849.0,102.0,1.95,16.95,624.0,334.42,238.91
2018,4,1,9,30,873.0,102.0,2.0,17.5,669.0,399.67,295.39
2018,4,1,9,45,894.5,99.5,2.05,18.05,708.5,465.02,350.69
2018,4,1,10,0,916.0,97.0,2.1,18.6,748.0,528.68,403.04
2018,4,1,10,15,924.5,98.0,2.15,19.1,778.5,588.9,451.14
2018,4,1,10,30,933.0,99.0,2.2,19.6,809.0,647.97,496.68
2018,4,1,10,45,938.5,100.5,2.25,20.05,832.5,704.14,538.69
2018,4,1,11,0,944.0,102.0,2.3,20.5,856.0,758.35,578.02
2018,4,1,11,15,947.0,102.5,2.4,20.75,871.0,807.59,612.59
2018,4,1,11,30,950.0,103.0,2.5,21.0,886.0,854.14,643.89
2018,4,1,11,45,951.5,103.5,2.6,21.2,893.5,896.58,672.3
2018,4,1,12,0,953.0,104.0,2.7,21.4,901.0,935.84,698.46
2018,4,1,12,15,952.5,103.5,2.8,21.45,899.5,968.95,720.87
2018,4,1,12,30,952.0,103.0,2.9,21.5,898.0,998.4,740.93
2018,4,1,12,45,949.0,103.0,3.0,21.55,888.5,1022.21,757.36
2018,4,1,13,0,946.0,103.0,3.1,21.6,879.0,1042.04,771.33
2018,4,1,13,15,941.0,103.0,3.15,21.55,861.5,1055.84,781.36
2018,4,1,13,30,936.0,103.0,3.2,21.5,844.0,1065.51,788.89
2018,4,1,13,45,929.5,102.0,3.3,21.45,819.0,1068.4,792.62
2018,4,1,14,0,923.0,101.0,3.4,21.4,794.0,1067.12,793.82
2018,4,1,14,15,914.0,99.0,3.5,21.2,761.5,1058.05,790.5
2018,4,1,14,30,905.0,97.0,3.6,21.0,729.0,1044.94,784.64
2018,4,1,14,45,893.0,95.0,3.7,20.8,690.5,1024.91,774.21
2018,4,1,15,0,881.0,93.0,3.8,20.6,652.0,1001.22,761.31
2018,4,1,15,15,864.5,90.5,3.8,20.6,608.0,969.05,741.31
2018,4,1,15,30,848.0,88.0,3.8,20.6,564.0,944.57,726.62
2018,4,1,15,45,820.0,85.5,4.0,19.7,513.0,895.3,697.84
2018,4,1,16,0,792.0,83.0,4.2,18.8,462.0,844.05,666.81
2018,4,1,16,15,759.5,80.0,4.2,18.05,411.0,786.69,628.94
2018,4,1,16,30,727.0,77.0,4.2,17.3,360.0,728.43,589.22
2018,4,1,16,45,679.5,72.0,4.25,16.5,306.5,660.85,541.13
2018,4,1,17,0,632.0,67.0,4.3,15.7,253.0,589.79,488.28
2018,4,1,17,15,566.0,60.5,4.3,14.85,202.0,505.8,421.99
2018,4,1,17,30,500.0,54.0,4.3,14.0,151.0,426.05,354.62
2018,4,1,17,45,391.0,44.5,4.35,13.1,106.0,321.85,264.01
2018,4,1,18,0,282.0,35.0,4.4,12.2,61.0,227.42,171.61
2018,4,1,18,15,157.0,20.5,4.35,11.8,33.5,118.75,0.0
2018,4,1,18,30,32.0,6.0,4.3,11.4,6.0,5.12,0.0
2018,4,1,18,45,16.0,3.0,4.25,11.0,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.0,2.7,8.45,7.0,0.0,0.0
2018,4,2,6,0,69.0,12.0,2.9,8.8,14.0,10.24,0.0
2018,4,2,6,15,172.0,27.5,3.0,9.3,45.0,21.35,7.46
2018,4,2,6,30,275.0,43.0,3.1,9.8,76.0,33.13,23.2
2018,4,2,6,45,314.0,57.0,3.2,10.25,112.5,43.3,33.08
2018,4,2,7,0,353.0,71.0,3.3,10.7,149.0,53.14,42.31
2018,4,2,7,15,465.0,77.5,3.35,11.3,209.0,59.83,48.45
2018,4,2,7,30,577.0,84.0,3.4,11.9,269.0,63.93,52.04
2018,4,2,7,45,594.5,94.5,3.4,12.45,313.5,70.21,57.43
2018,4,2,8,0,612.0,105.0,3.4,13.0,358.0,76.13,62.4
2018,4,2,8,15,504.5,145.5,3.3,13.55,371.5,111.9,81.38
2018,4,2,8,30,397.0,186.0,3.2,14.1,385.0,167.5,118.78
2018,4,2,8,45,432.0,196.0,3.1,14.7,431.5,212.57,151.67
2018,4,2,9,0,467.0,206.0,3.0,15.3,478.0,262.13,191.62
2018,4,2,9,15,644.0,160.5,2.95,15.85,565.0,317.78,233.81
2018,4,2,9,30,821.0,115.0,2.9,16.4,652.0,392.95,294.01
2018,4,2,9,45,863.5,104.5,2.85,16.9,697.0,457.14,348.49
2018,4,2,10,0,906.0,94.0,2.8,17.4,742.0,522.32,402.39
2018,4,2,10,15,914.0,95.0,2.75,17.8,772.0,581.57,450.32
2018,4,2,10,30,922.0,96.0,2.7,18.2,802.0,639.63,495.6
2018,4,2,10,45,927.5,97.5,2.7,18.6,825.0,695.09,537.6
2018,4,2,11,0,933.0,99.0,2.7,19.0,848.0,748.61,576.88
2018,4,2,11,15,936.0,99.5,2.7,19.35,863.0,797.18,610.55
2018,4,2,11,30,939.0,100.0,2.7,19.7,878.0,843.11,640.89
2018,4,2,11,45,940.5,100.5,2.65,20.05,885.0,884.96,667.7
2018,4,2,12,0,942.0,101.0,2.6,20.4,892.0,923.67,692.07
2018,4,2,12,15,941.0,101.0,2.65,20.6,890.5,956.32,713.46
2018,4,2,12,30,940.0,101.0,2.7,20.8,889.0,985.34,732.45
2018,4,2,12,45,937.5,101.0,2.7,21.0,880.0,1009.18,747.6
2018,4,2,13,0,935.0,101.0,2.7,21.2,871.0,1029.12,760.26
2018,4,2,13,15,929.5,101.0,2.7,21.3,853.5,1042.11,768.81
2018,4,2,13,30,924.0,101.0,2.7,21.4,836.0,1051.0,774.88
2018,4,2,13,45,915.0,101.5,2.7,21.45,810.5,1052.8,776.68
2018,4,2,14,0,906.0,102.0,2.7,21.5,785.0,1050.52,776.06
2018,4,2,14,15,897.0,100.5,2.65,21.45,753.5,1041.95,771.31
2018,4,2,14,30,888.0,99.0,2.6,21.4,722.0,1029.45,764.2
2018,4,2,14,45,875.0,97.5,2.55,21.35,684.0,1009.11,752.08
2018,4,2,15,0,862.0,96.0,2.5,21.3,646.0,985.22,737.76
2018,4,2,15,15,846.0,93.0,2.5,21.3,602.0,964.49,725.98
2018,4,2,15,30,830.0,90.0,2.5,21.3,558.0,929.02,704.18
2018,4,2,15,45,812.0,86.0,2.35,20.9,511.0,887.6,677.95
2018,4,2,16,0,794.0,82.0,2.2,20.5,464.0,843.72,649.73
2018,4,2,16,15,764.5,78.0,2.05,19.9,413.0,787.69,612.9
2018,4,2,16,30,735.0,74.0,1.9,19.3,362.0,730.63,574.48
2018,4,2,16,45,689.0,70.0,1.8,18.65,309.5,664.73,528.82
2018,4,2,17,0,643.0,66.0,1.7,18.0,257.0,595.78,479.07
2018,4,2,17,15,577.0,59.5,1.7,16.95,205.5,511.39,415.98
2018,4,2,17,30,511.0,53.0,1.7,15.9,154.0,431.33,351.42
2018,4,2,17,45,405.0,43.5,1.75,14.85,108.5,328.73,265.3
2018,4,2,18,0,299.0,34.0,1.8,13.8,63.0,236.07,177.98
2018,4,2,18,15,168.5,20.0,1.95,13.3,34.5,123.05,0.0
2018,4,2,18,30,38.0,6.0,2.1,12.8,6.0,21.69,0.0
2018,4,2,18,45,19.0,3.0,2.2,12.25,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,5,45,53.0,7.5,1.35,6.35,9.0,0.0,0.0
2018,4,3,6,0,106.0,15.0,1.3,6.8,18.0,12.8,0.0
2018,4,3,6,15,253.0,28.5,1.6,7.7,55.0,23.91,10.94
2018,4,3,6,30,400.0,42.0,1.9,8.6,92.0,34.83,24.98
2018,4,3,6,45,495.0,50.5,2.2,9.45,142.0,40.99,31.2
2018,4,3,7,0,590.0,59.0,2.5,10.3,192.0,47.18,37.06
2018,4,3,7,15,603.0,69.0,2.55,10.9,235.5,53.87,43.18
2018,4,3,7,30,616.0,79.0,2.6,11.5,279.0,60.22,48.79
2018,4,3,7,45,699.5,79.0,2.6,12.15,343.0,59.59,48.0
2018,4,3,8,0,783.0,79.0,2.6,12.8,407.0,64.69,52.27
2018,4,3,8,15,809.5,83.0,2.65,13.4,459.0,85.79,53.88
2018,4,3,8,30,836.0,87.0,2.7,14.0,511.0,148.25,84.92
2018,4,3,8,45,853.5,91.0,2.7,14.6,558.5,212.43,133.08
2018,4,3,9,0,871.0,95.0,2.7,15.2,606.0,278.36,189.34
2018,4,3,9,15,883.0,98.0,2.7,15.7,648.0,343.34,247.06
2018,4,3,9,30,895.0,101.0,2.7,16.2,690.0,411.38,306.7
2018,4,3,9,45,902.5,104.5,2.7,16.7,726.5,474.51,361.08
2018,4,3,10,0,910.0,108.0,2.7,17.2,763.0,536.95,413.03
2018,4,3,10,15,917.5,109.5,2.65,17.65,793.0,596.77,461.04
2018,4,3,10,30,925.0,111.0,2.6,18.1,823.0,655.34,506.3
2018,4,3,10,45,930.5,112.0,2.55,18.55,845.5,710.68,547.58
2018,4,3,11,0,936.0,113.0,2.5,19.0,868.0,764.06,586.04
2018,4,3,11,15,921.0,122.5,2.45,19.35,877.0,807.71,615.98
2018,4,3,11,30,906.0,132.0,2.4,19.7,886.0,847.3,641.35
2018,4,3,11,45,878.0,148.0,2.4,20.0,883.5,887.74,667.53
2018,4,3,12,0,850.0,164.0,2.4,20.3,881.0,915.37,684.86
2018,4,3,12,15,866.5,154.5,2.4,20.45,884.5,953.32,709.51
2018,4,3,12,30,883.0,145.0,2.4,20.6,888.0,988.43,732.04
2018,4,3,12,45,867.5,151.0,2.45,20.7,874.5,1005.98,743.68
2018,4,3,13,0,852.0,157.0,2.5,20.8,861.0,1019.22,752.79
2018,4,3,13,15,827.0,164.0,2.55,20.8,836.0,1019.76,754.07
2018,4,3,13,30,802.0,171.0,2.6,20.8,811.0,1015.79,752.65
2018,4,3,13,45,830.5,152.0,2.7,20.8,797.5,1035.2,767.3
2018,4,3,14,0,859.0,133.0,2.8,20.8,784.0,1050.04,778.88
2018,4,3,14,15,864.0,125.0,2.85,20.6,756.5,1048.66,780.13
2018,4,3,14,30,869.0,117.0,2.9,20.4,729.0,1043.07,778.92
2018,4,3,14,45,856.0,114.0,3.0,20.25,690.0,1021.03,767.24
2018,4,3,15,0,843.0,111.0,3.1,20.1,651.0,995.34,753.2
2018,4,3,15,15,825.5,108.5,3.1,20.1,607.5,962.41,732.91
2018,4,3,15,30,808.0,106.0,3.1,20.1,564.0,926.44,710.44
2018,4,3,15,45,782.5,102.5,3.2,19.3,515.0,879.06,682.52
2018,4,3,16,0,757.0,99.0,3.3,18.5,466.0,835.64,656.71
2018,4,3,16,15,721.5,95.0,3.25,17.75,414.0,775.66,617.02
2018,4,3,16,30,686.0,91.0,3.2,17.0,362.0,715.19,575.85
2018,4,3,16,45,627.0,84.0,3.15,16.3,304.5,632.41,516.06
2018,4,3,17,0,568.0,77.0,3.1,15.6,247.0,552.16,455.9
2018,4,3,17,15,505.5,68.0,3.1,14.65,197.5,470.32,391.15
2018,4,3,17,30,443.0,59.0,3.1,13.7,148.0,392.63,326.32
2018,4,3,17,45,343.5,49.0,3.05,12.75,105.5,295.05,242.03
2018,4,3,18,0,244.0,39.0,3.0,11.8,63.0,213.29,163.98
2018,4,3,18,15,137.5,23.5,3.0,11.35,35.5,114.21,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.9,8.0,20.3,0.0
2018,4,3,18,45,15.5,4.0,3.0,10.45,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
