Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,1,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,5,15,35.5,10.5,1.8,7.55,12.5,8.96,0.0
2018,5,4,5,30,71.0,21.0,2.1,8.1,25.0,16.58,0.0
2018,5,4,5,45,150.0,36.5,2.45,8.65,56.5,27.91,18.33
2018,5,4,6,0,229.0,52.0,2.8,9.2,88.0,39.35,29.51
2018,5,4,6,15,323.0,63.0,2.85,9.8,134.0,47.37,37.16
2018,5,4,6,30,417.0,74.0,2.9,10.4,180.0,55.3,44.49
2018,5,4,6,45,507.5,79.5,3.0,10.95,238.0,60.38,49.05
2018,5,4,7,0,598.0,85.0,3.1,11.5,296.0,63.62,51.79
2018,5,4,7,15,580.0,103.0,2.9,12.2,334.0,74.93,61.59
2018,5,4,7,30,562.0,121.0,2.7,12.9,372.0,85.53,70.56
2018,5,4,7,45,592.5,129.5,2.5,13.65,422.0,89.26,73.36
2018,5,4,8,0,623.0,138.0,2.3,14.4,472.0,92.76,75.92
2018,5,4,8,15,626.0,150.5,2.1,15.05,512.5,139.82,90.41
2018,5,4,8,30,629.0,163.0,1.9,15.7,553.0,193.33,125.86
2018,5,4,8,45,601.5,187.5,1.7,16.4,582.0,249.82,171.93
2018,5,4,9,0,574.0,212.0,1.5,17.1,611.0,302.48,216.84
2018,5,4,9,15,561.5,233.0,1.4,17.75,642.0,354.26,260.34
2018,5,4,9,30,549.0,254.0,1.3,18.4,673.0,404.46,301.37
2018,5,4,9,45,686.0,202.5,1.2,19.05,749.0,464.6,347.17
2018,5,4,10,0,823.0,151.0,1.1,19.7,825.0,538.12,402.41
2018,5,4,10,15,873.0,130.0,1.15,20.3,866.0,596.06,446.48
2018,5,4,10,30,923.0,109.0,1.2,20.9,907.0,657.25,491.76
2018,5,4,10,45,911.0,119.0,1.2,21.55,922.0,705.35,525.44
2018,5,4,11,0,899.0,129.0,1.2,22.2,937.0,749.98,555.61
2018,5,4,11,15,748.5,221.5,1.25,22.7,900.5,770.04,566.19
2018,5,4,11,30,598.0,314.0,1.3,23.2,864.0,767.66,561.38
2018,5,4,11,45,560.5,341.5,1.3,23.7,859.5,790.61,575.08
2018,5,4,12,0,523.0,369.0,1.3,24.2,855.0,809.34,585.4
2018,5,4,12,15,545.5,354.5,1.25,24.6,860.0,840.12,604.72
2018,5,4,12,30,568.0,340.0,1.2,25.0,865.0,869.18,622.51
2018,5,4,12,45,574.0,333.0,1.15,25.4,858.5,887.75,633.02
2018,5,4,13,0,580.0,326.0,1.1,25.8,852.0,903.62,641.84
2018,5,4,13,15,607.0,301.5,1.15,25.95,842.5,921.41,654.75
2018,5,4,13,30,634.0,277.0,1.2,26.1,833.0,936.98,666.3
2018,5,4,13,45,620.0,270.0,1.3,26.2,801.0,924.73,660.37
2018,5,4,14,0,606.0,263.0,1.4,26.3,769.0,909.08,652.53
2018,5,4,14,15,715.0,202.5,1.55,26.2,777.5,959.19,689.48
2018,5,4,14,30,824.0,142.0,1.7,26.1,786.0,992.63,713.54
2018,5,4,14,45,840.0,127.0,1.9,26.05,756.0,985.59,712.74
2018,5,4,15,0,856.0,112.0,2.1,26.0,726.0,973.88,709.26
2018,5,4,15,15,840.5,108.5,2.1,26.0,681.0,941.1,689.71
2018,5,4,15,30,825.0,105.0,2.1,26.0,636.0,905.35,668.3
2018,5,4,15,45,812.5,101.5,2.4,25.4,592.0,869.61,650.85
2018,5,4,16,0,800.0,98.0,2.7,24.8,548.0,831.25,630.63
2018,5,4,16,15,776.0,94.5,2.8,24.05,498.0,780.9,600.2
2018,5,4,16,30,752.0,91.0,2.9,23.3,448.0,729.24,567.92
2018,5,4,16,45,720.5,86.0,3.0,22.6,396.0,673.2,531.19
2018,5,4,17,0,689.0,81.0,3.1,21.9,344.0,613.47,490.18
2018,5,4,17,15,645.0,74.5,3.15,20.8,292.0,544.14,439.22
2018,5,4,17,30,601.0,68.0,3.2,19.7,240.0,477.02,387.53
2018,5,4,17,45,535.0,60.5,3.2,18.6,190.5,398.93,324.38
2018,5,4,18,0,469.0,53.0,3.2,17.5,141.0,326.26,262.9
2018,5,4,18,15,365.0,43.0,3.25,16.55,98.5,239.59,187.98
2018,5,4,18,30,261.0,33.0,3.3,15.6,56.0,163.9,114.53
2018,5,4,18,45,145.5,19.0,3.3,14.7,30.5,65.83,0.0
2018,5,4,19,0,30.0,5.0,3.3,13.8,5.0,4.27,0.0
2018,5,4,19,15,15.0,2.5,3.35,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,5,4,45,2.5,0.5,2.35,9.35,0.5,0.0,0.0
2018,5,5,5,0,5.0,1.0,2.4,9.5,1.0,0.0,0.0
2018,5,5,5,15,5.0,3.5,2.5,9.8,3.5,2.99,0.0
2018,5,5,5,30,5.0,6.0,2.6,10.1,6.0,5.06,0.0
2018,5,5,5,45,2.5,8.5,2.65,10.45,8.5,7.17,0.5
2018,5,5,6,0,0.0,11.0,2.7,10.8,11.0,9.03,2.4
2018,5,5,6,15,0.0,16.5,2.65,11.1,16.5,13.57,6.61
2018,5,5,6,30,0.0,22.0,2.6,11.4,22.0,18.12,10.79
2018,5,5,6,45,0.0,50.0,2.55,11.75,50.0,41.36,31.81
2018,5,5,7,0,0.0,78.0,2.5,12.1,78.0,64.05,52.06
2018,5,5,7,15,1.5,102.5,2.5,12.4,103.0,82.8,68.51
2018,5,5,7,30,3.0,127.0,2.5,12.7,128.0,101.18,84.37
2018,5,5,7,45,29.0,161.5,2.5,13.0,177.0,120.84,101.12
2018,5,5,8,0,55.0,196.0,2.5,13.3,226.0,143.04,119.81
2018,5,5,8,15,198.5,225.5,2.6,13.6,347.0,171.46,130.78
2018,5,5,8,30,342.0,255.0,2.7,13.9,468.0,220.07,161.03
2018,5,5,8,45,347.0,274.0,2.8,14.15,503.5,261.28,193.67
2018,5,5,9,0,352.0,293.0,2.9,14.4,539.0,303.34,228.55
2018,5,5,9,15,309.5,323.0,2.85,15.15,548.0,338.28,258.72
2018,5,5,9,30,267.0,353.0,2.8,15.9,557.0,368.63,284.13
2018,5,5,9,45,317.5,355.5,2.75,16.6,608.5,415.89,320.52
2018,5,5,10,0,368.0,358.0,2.7,17.3,660.0,468.22,360.39
2018,5,5,10,15,347.0,378.0,2.6,18.0,670.5,499.21,383.42
2018,5,5,10,30,326.0,398.0,2.5,18.7,681.0,527.83,403.88
2018,5,5,10,45,258.5,416.5,2.35,19.4,644.0,522.54,398.27
2018,5,5,11,0,191.0,435.0,2.2,20.1,607.0,506.55,384.51
2018,5,5,11,15,157.5,443.0,2.25,20.15,586.0,503.58,382.09
2018,5,5,11,30,124.0,451.0,2.3,20.2,565.0,497.42,377.05
2018,5,5,11,45,140.0,456.0,2.3,20.2,585.5,526.52,398.61
2018,5,5,12,0,156.0,461.0,2.3,20.2,606.0,556.26,420.32
2018,5,5,12,15,138.5,461.5,2.55,19.9,590.0,552.45,418.43
2018,5,5,12,30,121.0,462.0,2.8,19.6,574.0,546.86,415.32
2018,5,5,12,45,94.5,415.0,3.05,19.25,502.0,469.64,360.02
2018,5,5,13,0,68.0,368.0,3.3,18.9,430.0,403.93,311.97
2018,5,5,13,15,46.0,320.5,3.55,18.45,362.0,340.03,264.25
2018,5,5,13,30,24.0,273.0,3.8,18.0,294.0,274.73,214.25
2018,5,5,13,45,37.5,316.0,4.1,17.55,348.0,332.34,260.25
2018,5,5,14,0,51.0,359.0,4.4,17.1,402.0,391.96,307.44
2018,5,5,14,15,49.0,343.5,4.5,16.6,383.5,376.74,296.7
2018,5,5,14,30,47.0,328.0,4.6,16.1,365.0,361.11,285.78
2018,5,5,14,45,50.0,315.0,4.75,15.65,352.5,352.67,280.6
2018,5,5,15,0,53.0,302.0,4.9,15.2,340.0,343.89,275.09
2018,5,5,15,15,68.5,289.0,4.9,15.2,335.0,346.57,278.54
2018,5,5,15,30,84.0,276.0,4.9,15.2,330.0,348.4,281.31
2018,5,5,15,45,107.5,262.0,5.1,14.95,326.0,355.29,288.89
2018,5,5,16,0,131.0,248.0,5.3,14.7,322.0,378.04,309.02
2018,5,5,16,15,136.5,220.0,5.15,14.65,291.0,349.31,287.04
2018,5,5,16,30,142.0,192.0,5.0,14.6,260.0,319.39,263.92
2018,5,5,16,45,192.5,157.0,4.85,14.55,237.5,314.07,261.82
2018,5,5,17,0,243.0,122.0,4.7,14.5,215.0,317.47,266.15
2018,5,5,17,15,374.5,99.5,4.4,14.1,219.0,384.59,323.07
2018,5,5,17,30,506.0,77.0,4.1,13.7,223.0,427.56,357.92
2018,5,5,17,45,410.5,68.0,3.75,13.35,171.0,330.72,275.62
2018,5,5,18,0,315.0,59.0,3.4,13.0,119.0,249.75,205.13
2018,5,5,18,15,240.5,46.0,3.4,12.5,83.5,183.51,146.15
2018,5,5,18,30,166.0,33.0,3.4,12.0,48.0,126.08,90.05
2018,5,5,18,45,93.0,19.0,3.45,11.5,26.5,63.54,0.0
2018,5,5,19,0,20.0,5.0,3.5,11.0,5.0,9.95,0.0
2018,5,5,19,15,10.0,2.5,3.6,10.8,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,7.1,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,7.2,2.0,0.0,0.0
2018,5,6,5,15,19.5,12.0,2.4,7.8,13.0,10.24,0.0
2018,5,6,5,30,29.0,22.0,2.7,8.4,24.0,17.69,3.86
2018,5,6,5,45,71.0,39.0,3.0,9.0,49.0,30.7,20.96
2018,5,6,6,0,113.0,56.0,3.3,9.6,74.0,42.57,32.41
2018,5,6,6,15,137.0,75.0,3.35,10.05,105.0,56.02,44.94
2018,5,6,6,30,161.0,94.0,3.4,10.5,136.0,69.07,56.87
2018,5,6,6,45,272.0,105.5,3.4,10.95,195.0,77.67,64.56
2018,5,6,7,0,383.0,117.0,3.4,11.4,254.0,82.62,68.78
2018,5,6,7,15,412.0,131.5,3.35,11.9,300.0,91.15,76.03
2018,5,6,7,30,441.0,146.0,3.3,12.4,346.0,99.27,82.79
2018,5,6,7,45,574.5,132.0,3.25,12.9,424.0,90.43,74.58
2018,5,6,8,0,708.0,118.0,3.2,13.4,502.0,80.29,65.31
2018,5,6,8,15,779.5,106.5,3.2,13.9,564.5,127.88,75.78
2018,5,6,8,30,851.0,95.0,3.2,14.4,627.0,181.91,107.77
2018,5,6,8,45,867.5,97.0,3.2,14.9,672.5,249.66,162.59
2018,5,6,9,0,884.0,99.0,3.2,15.4,718.0,311.51,216.51
2018,5,6,9,15,828.0,130.0,3.25,15.9,735.5,368.55,269.35
2018,5,6,9,30,772.0,161.0,3.3,16.4,753.0,423.92,319.01
2018,5,6,9,45,801.0,155.5,3.4,16.85,793.5,481.13,367.35
2018,5,6,10,0,830.0,150.0,3.5,17.3,834.0,540.11,415.86
2018,5,6,10,15,882.5,127.5,3.65,17.7,876.0,598.6,463.24
2018,5,6,10,30,935.0,105.0,3.8,18.1,918.0,660.29,512.0
2018,5,6,10,45,898.0,131.0,3.95,18.45,926.0,705.38,546.5
2018,5,6,11,0,861.0,157.0,4.1,18.8,934.0,751.0,580.17
2018,5,6,11,15,817.5,186.5,4.2,19.05,932.5,785.56,605.0
2018,5,6,11,30,774.0,216.0,4.3,19.3,931.0,820.13,629.08
2018,5,6,11,45,785.5,211.0,4.45,19.55,940.0,853.06,653.61
2018,5,6,12,0,797.0,206.0,4.6,19.8,949.0,890.19,680.21
2018,5,6,12,15,649.0,288.5,4.65,19.85,892.5,870.91,663.84
2018,5,6,12,30,501.0,371.0,4.7,19.9,836.0,834.15,634.66
2018,5,6,12,45,456.0,381.5,4.8,19.95,801.0,819.87,624.69
2018,5,6,13,0,411.0,392.0,4.9,20.0,766.0,801.54,611.59
2018,5,6,13,15,499.5,346.5,4.8,19.8,792.0,856.9,654.04
2018,5,6,13,30,588.0,301.0,4.7,19.6,818.0,909.73,693.94
2018,5,6,13,45,488.5,319.5,4.65,19.4,741.0,837.7,641.74
2018,5,6,14,0,389.0,338.0,4.6,19.2,664.0,762.17,586.87
2018,5,6,14,15,275.0,348.5,4.5,18.85,574.5,645.28,500.91
2018,5,6,14,30,161.0,359.0,4.4,18.5,485.0,525.97,410.81
2018,5,6,14,45,261.0,329.0,4.3,18.1,522.0,613.12,480.6
2018,5,6,15,0,361.0,299.0,4.2,17.7,559.0,675.93,531.05
2018,5,6,15,15,331.0,286.0,4.2,17.7,513.5,629.44,496.88
2018,5,6,15,30,301.0,273.0,4.2,17.7,468.0,582.57,462.58
2018,5,6,15,45,400.0,226.0,4.1,16.8,465.0,631.97,505.38
2018,5,6,16,0,499.0,179.0,4.0,15.9,462.0,655.35,528.39
2018,5,6,16,15,374.5,185.0,4.0,15.45,386.5,542.06,441.12
2018,5,6,16,30,250.0,191.0,4.0,15.0,311.0,419.87,344.85
2018,5,6,16,45,143.0,161.5,4.0,14.5,228.5,281.35,232.83
2018,5,6,17,0,36.0,132.0,4.0,14.0,146.0,154.18,125.98
2018,5,6,17,15,181.0,110.0,3.95,13.6,164.5,251.99,211.42
2018,5,6,17,30,326.0,88.0,3.9,13.2,183.0,322.49,271.16
2018,5,6,17,45,314.0,75.0,3.8,12.8,151.5,284.03,237.35
2018,5,6,18,0,302.0,62.0,3.7,12.4,120.0,246.2,202.94
2018,5,6,18,15,228.5,47.5,3.6,12.15,84.0,179.36,143.21
2018,5,6,18,30,155.0,33.0,3.5,11.9,48.0,120.96,87.34
2018,5,6,18,45,89.0,20.0,3.4,11.65,27.5,63.71,0.0
2018,5,6,19,0,23.0,7.0,3.3,11.4,7.0,12.49,0.0
2018,5,6,19,15,11.5,3.5,3.3,11.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,8.15,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.2,2.0,0.0,0.0
2018,5,7,5,15,116.5,15.0,2.1,8.85,22.5,12.8,0.0
2018,5,7,5,30,222.0,28.0,2.3,9.5,43.0,21.84,7.5
2018,5,7,5,45,338.0,38.0,2.5,10.15,83.0,31.3,21.48
2018,5,7,6,0,454.0,48.0,2.7,10.8,123.0,38.94,29.08
2018,5,7,6,15,527.0,55.5,2.6,11.45,172.5,44.2,34.15
2018,5,7,6,30,600.0,63.0,2.5,12.1,222.0,49.42,38.95
2018,5,7,6,45,648.0,69.0,2.35,12.8,274.0,53.21,42.28
2018,5,7,7,0,696.0,75.0,2.2,13.5,326.0,56.92,45.4
2018,5,7,7,15,730.0,79.5,2.15,14.1,379.0,64.71,52.06
2018,5,7,7,30,764.0,84.0,2.1,14.7,432.0,67.26,53.99
2018,5,7,7,45,788.5,87.5,2.0,15.35,483.0,68.86,55.06
2018,5,7,8,0,813.0,91.0,1.9,16.0,534.0,70.4,56.05
2018,5,7,8,15,826.5,96.0,1.9,16.7,581.0,124.06,70.08
2018,5,7,8,30,840.0,101.0,1.9,17.4,628.0,184.93,109.14
2018,5,7,8,45,859.5,101.5,1.85,18.1,674.0,251.36,161.61
2018,5,7,9,0,879.0,102.0,1.8,18.8,720.0,312.41,213.35
2018,5,7,9,15,892.0,103.0,1.8,19.4,760.0,373.05,265.76
2018,5,7,9,30,905.0,104.0,1.8,20.0,800.0,434.0,317.51
2018,5,7,9,45,916.5,104.0,1.75,20.6,835.0,493.56,366.49
2018,5,7,10,0,928.0,104.0,1.7,21.2,870.0,552.69,413.28
2018,5,7,10,15,933.0,105.5,1.7,21.85,897.0,608.75,456.17
2018,5,7,10,30,938.0,107.0,1.7,22.5,924.0,663.22,496.28
2018,5,7,10,45,940.5,108.5,1.7,23.15,943.5,714.25,532.53
2018,5,7,11,0,943.0,110.0,1.7,23.8,963.0,763.03,566.0
2018,5,7,11,15,945.0,111.0,1.8,24.1,975.5,808.55,597.22
2018,5,7,11,30,947.0,112.0,1.9,24.4,988.0,851.4,625.21
2018,5,7,11,45,947.5,112.5,2.05,24.7,993.0,889.73,650.53
2018,5,7,12,0,948.0,113.0,2.2,25.0,998.0,924.94,673.75
2018,5,7,12,15,946.5,113.5,2.3,25.15,995.0,955.1,693.59
2018,5,7,12,30,945.0,114.0,2.4,25.3,992.0,981.75,711.2
2018,5,7,12,45,941.5,114.0,2.55,25.4,980.5,1002.4,725.68
2018,5,7,13,0,938.0,114.0,2.7,25.5,969.0,1019.22,737.82
2018,5,7,13,15,934.5,113.0,2.75,25.55,951.0,1031.15,746.16
2018,5,7,13,30,931.0,112.0,2.8,25.6,933.0,1039.11,752.12
2018,5,7,13,45,889.0,130.0,2.9,25.6,896.0,1024.27,744.21
2018,5,7,14,0,847.0,148.0,3.0,25.6,859.0,1019.59,743.11
2018,5,7,14,15,821.5,152.0,3.05,25.45,820.5,999.55,732.01
2018,5,7,14,30,796.0,156.0,3.1,25.3,782.0,975.94,718.69
2018,5,7,14,45,823.5,135.5,3.2,25.2,756.0,974.97,720.62
2018,5,7,15,0,851.0,115.0,3.3,25.1,730.0,968.65,718.94
2018,5,7,15,15,852.5,107.5,3.3,25.1,692.5,947.46,706.45
2018,5,7,15,30,854.0,100.0,3.3,25.1,655.0,922.51,691.56
2018,5,7,15,45,838.0,96.0,3.55,24.3,607.5,882.38,669.86
2018,5,7,16,0,822.0,92.0,3.8,23.5,560.0,839.78,645.75
2018,5,7,16,15,800.5,88.0,3.95,22.8,509.5,790.41,615.27
2018,5,7,16,30,779.0,84.0,4.1,22.1,459.0,739.53,582.81
2018,5,7,16,45,748.5,80.0,4.25,21.4,407.0,680.68,543.31
2018,5,7,17,0,718.0,76.0,4.4,20.7,355.0,621.73,502.48
2018,5,7,17,15,674.0,70.5,4.4,19.7,302.5,555.92,453.22
2018,5,7,17,30,630.0,65.0,4.4,18.7,250.0,488.96,400.72
2018,5,7,17,45,565.0,58.5,4.4,17.7,200.0,411.54,337.36
2018,5,7,18,0,500.0,52.0,4.4,16.7,150.0,339.4,275.67
2018,5,7,18,15,397.5,43.0,4.35,15.85,106.5,253.26,200.55
2018,5,7,18,30,295.0,34.0,4.3,15.0,63.0,177.77,129.5
2018,5,7,18,45,171.5,21.0,4.2,14.2,35.5,93.34,0.0
2018,5,7,19,0,48.0,8.0,4.1,13.4,8.0,20.4,0.0
2018,5,7,19,15,24.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.4,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.5,2.0,0.0,0.0
2018,5,8,5,15,134.0,14.5,3.45,10.0,23.5,12.38,0.0
2018,5,8,5,30,253.0,27.0,3.6,10.5,45.0,22.61,9.06
2018,5,8,5,45,366.0,36.0,3.7,11.0,85.5,29.52,19.94
2018,5,8,6,0,479.0,45.0,3.8,11.5,126.0,36.42,26.78
2018,5,8,6,15,548.0,51.5,3.85,12.05,174.5,40.99,31.2
2018,5,8,6,30,617.0,58.0,3.9,12.6,223.0,45.56,35.41
2018,5,8,6,45,662.0,63.5,4.0,13.15,274.5,49.13,38.55
2018,5,8,7,0,707.0,69.0,4.1,13.7,326.0,57.3,45.69
2018,5,8,7,15,738.0,73.0,4.15,14.25,377.5,59.69,47.57
2018,5,8,7,30,769.0,77.0,4.2,14.8,429.0,62.02,49.35
2018,5,8,7,45,790.5,81.0,4.25,15.3,479.0,64.14,50.93
2018,5,8,8,0,812.0,85.0,4.3,15.8,529.0,66.15,52.39
2018,5,8,8,15,828.0,88.5,4.2,15.85,576.0,119.13,66.2
2018,5,8,8,30,844.0,92.0,4.1,15.9,623.0,186.5,111.27
2018,5,8,8,45,855.0,95.0,4.05,16.0,666.0,246.0,159.74
2018,5,8,9,0,866.0,98.0,4.0,16.1,709.0,306.13,212.73
2018,5,8,9,15,875.5,100.0,3.9,15.95,747.0,365.42,266.27
2018,5,8,9,30,885.0,102.0,3.8,15.8,785.0,424.65,319.24
2018,5,8,9,45,884.0,108.5,3.75,15.65,815.5,482.4,369.98
2018,5,8,10,0,883.0,115.0,3.7,15.5,846.0,538.5,417.91
2018,5,8,10,15,883.5,119.5,3.7,15.6,871.0,592.04,462.11
2018,5,8,10,30,884.0,124.0,3.7,15.7,896.0,643.69,503.53
2018,5,8,10,45,901.0,117.0,3.7,15.85,919.0,694.78,543.53
2018,5,8,11,0,918.0,110.0,3.7,16.0,942.0,744.78,581.77
2018,5,8,11,15,922.5,109.5,3.75,16.65,955.0,789.7,613.63
2018,5,8,11,30,927.0,109.0,3.8,17.3,968.0,832.19,642.01
2018,5,8,11,45,923.5,112.0,3.85,18.0,972.0,868.58,665.69
2018,5,8,12,0,920.0,115.0,3.9,18.7,976.0,901.73,686.92
2018,5,8,12,15,912.5,119.5,3.95,19.35,971.0,929.35,704.34
2018,5,8,12,30,905.0,124.0,4.0,20.0,966.0,953.35,719.25
2018,5,8,12,45,917.5,114.0,4.05,20.6,959.5,978.75,735.23
2018,5,8,13,0,930.0,104.0,4.1,21.2,953.0,1000.55,748.76
2018,5,8,13,15,926.5,103.5,4.25,21.45,935.5,1012.64,757.44
2018,5,8,13,30,923.0,103.0,4.4,21.7,918.0,1020.82,763.67
2018,5,8,13,45,917.5,101.5,4.55,21.9,893.0,1022.05,765.79
2018,5,8,14,0,912.0,100.0,4.7,22.1,868.0,1019.31,765.61
2018,5,8,14,15,905.0,98.5,4.95,21.9,836.5,1011.18,763.92
2018,5,8,14,30,898.0,97.0,5.2,21.7,805.0,999.23,759.57
2018,5,8,14,45,888.5,95.0,5.4,21.55,767.5,980.57,749.98
2018,5,8,15,0,879.0,93.0,5.6,21.4,730.0,958.38,737.83
2018,5,8,15,15,866.0,91.5,5.6,21.4,688.0,930.11,719.61
2018,5,8,15,30,853.0,90.0,5.6,21.4,646.0,898.83,699.22
2018,5,8,15,45,835.0,87.5,5.65,20.55,599.0,859.15,675.16
2018,5,8,16,0,817.0,85.0,5.7,19.7,552.0,825.91,655.41
2018,5,8,16,15,792.0,82.5,5.55,19.25,501.5,775.68,620.68
2018,5,8,16,30,767.0,80.0,5.4,18.8,451.0,724.23,584.55
2018,5,8,16,45,733.5,77.0,5.2,18.3,399.5,664.92,541.6
2018,5,8,17,0,700.0,74.0,5.0,17.8,348.0,605.78,497.85
2018,5,8,17,15,655.5,69.5,4.75,17.25,296.5,541.51,447.11
2018,5,8,17,30,611.0,65.0,4.5,16.7,245.0,476.47,394.03
2018,5,8,17,45,546.0,58.5,4.3,16.2,196.0,400.14,329.97
2018,5,8,18,0,481.0,52.0,4.1,15.7,147.0,329.13,268.25
2018,5,8,18,15,384.0,43.0,3.95,15.2,105.0,246.7,195.87
2018,5,8,18,30,287.0,34.0,3.8,14.7,63.0,174.41,128.13
2018,5,8,18,45,168.0,21.5,3.7,14.15,36.0,93.01,0.0
2018,5,8,19,0,49.0,9.0,3.6,13.6,9.0,21.5,0.0
2018,5,8,19,15,24.5,4.5,3.55,13.35,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,10.2,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,10.2,2.0,0.0,0.0
2018,5,9,5,15,147.5,14.5,3.55,10.65,25.0,12.38,0.0
2018,5,9,5,30,277.0,27.0,3.7,11.1,48.0,22.56,9.9
2018,5,9,5,45,392.5,35.5,3.85,11.6,89.5,29.09,19.6
2018,5,9,6,0,508.0,44.0,4.0,12.1,131.0,35.65,26.06
2018,5,9,6,15,577.5,50.0,4.1,12.6,181.0,39.92,30.18
2018,5,9,6,30,647.0,56.0,4.2,13.1,231.0,48.11,37.61
2018,5,9,6,45,609.5,73.5,4.25,13.65,266.0,56.13,44.72
2018,5,9,7,0,572.0,91.0,4.3,14.2,301.0,67.34,54.51
2018,5,9,7,15,678.5,84.0,4.35,14.65,369.5,61.73,49.28
2018,5,9,7,30,785.0,77.0,4.4,15.1,438.0,62.18,49.42
2018,5,9,7,45,814.5,78.5,4.45,15.5,490.5,62.66,49.58
2018,5,9,8,0,844.0,80.0,4.5,15.9,543.0,71.8,57.29
2018,5,9,8,15,860.5,83.0,4.55,16.25,591.5,126.11,70.71
2018,5,9,8,30,877.0,86.0,4.6,16.6,640.0,187.05,110.03
2018,5,9,8,45,889.5,88.0,4.65,16.95,684.0,248.0,159.54
2018,5,9,9,0,902.0,90.0,4.7,17.3,728.0,309.71,213.79
2018,5,9,9,15,913.5,91.5,4.7,17.6,768.0,371.24,268.92
2018,5,9,9,30,925.0,93.0,4.7,17.9,808.0,432.89,323.52
2018,5,9,9,45,934.0,93.5,4.75,18.2,842.0,492.52,375.38
2018,5,9,10,0,943.0,94.0,4.8,18.5,876.0,551.43,425.18
2018,5,9,10,15,949.0,94.5,4.8,18.8,903.0,607.72,471.34
2018,5,9,10,30,955.0,95.0,4.8,19.1,930.0,662.46,514.89
2018,5,9,10,45,959.0,95.5,4.8,19.4,950.0,714.13,554.9
2018,5,9,11,0,963.0,96.0,4.8,19.7,970.0,763.62,592.21
2018,5,9,11,15,964.5,97.0,4.8,19.9,982.5,809.29,624.87
2018,5,9,11,30,966.0,98.0,4.8,20.1,995.0,852.18,654.35
2018,5,9,11,45,966.0,99.0,4.8,20.3,1000.0,890.9,680.65
2018,5,9,12,0,966.0,100.0,4.8,20.5,1005.0,926.42,704.56
2018,5,9,12,15,961.0,103.0,4.8,20.65,1001.0,956.04,724.43
2018,5,9,12,30,956.0,106.0,4.8,20.8,997.0,981.97,741.77
2018,5,9,12,45,948.5,108.5,4.75,20.9,984.5,1001.32,754.38
2018,5,9,13,0,941.0,111.0,4.7,21.0,972.0,1016.73,764.38
2018,5,9,13,15,937.0,110.0,4.75,21.05,953.5,1028.11,772.8
2018,5,9,13,30,933.0,109.0,4.8,21.1,935.0,1035.51,778.69
2018,5,9,13,45,928.0,107.5,4.8,21.1,909.5,1037.4,780.73
2018,5,9,14,0,923.0,106.0,4.8,21.1,884.0,1035.29,780.23
2018,5,9,14,15,914.5,105.0,4.9,20.9,852.0,1026.3,776.71
2018,5,9,14,30,906.0,104.0,5.0,20.7,820.0,1013.47,770.67
2018,5,9,14,45,895.0,103.0,5.05,20.55,782.0,994.51,759.9
2018,5,9,15,0,884.0,102.0,5.1,20.4,744.0,972.04,746.75
2018,5,9,15,15,870.5,99.0,5.1,20.4,700.5,941.67,727.22
2018,5,9,15,30,857.0,96.0,5.1,20.4,657.0,908.24,705.5
2018,5,9,15,45,839.0,94.0,5.2,19.65,610.0,878.54,688.97
2018,5,9,16,0,821.0,92.0,5.3,18.9,563.0,836.64,663.16
2018,5,9,16,15,797.5,89.5,5.3,18.4,513.0,787.53,630.3
2018,5,9,16,30,774.0,87.0,5.3,17.9,463.0,737.03,595.75
2018,5,9,16,45,742.5,82.5,5.25,17.35,410.5,677.15,553.07
2018,5,9,17,0,711.0,78.0,5.2,16.8,358.0,620.69,511.86
2018,5,9,17,15,667.0,73.0,4.95,16.2,306.0,552.63,458.05
2018,5,9,17,30,623.0,68.0,4.7,15.6,254.0,486.7,404.19
2018,5,9,17,45,557.0,62.0,4.5,15.0,204.0,409.74,339.5
2018,5,9,18,0,491.0,56.0,4.3,14.4,154.0,338.0,277.0
2018,5,9,18,15,389.5,46.5,4.05,13.85,110.5,252.23,201.52
2018,5,9,18,30,288.0,37.0,3.8,13.3,67.0,176.83,131.59
2018,5,9,18,45,167.5,22.5,3.6,12.75,38.0,94.37,8.76
2018,5,9,19,0,47.0,8.0,3.4,12.2,9.0,20.05,0.0
2018,5,9,19,15,23.5,4.0,3.35,12.0,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,8.45,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,8.6,4.0,0.0,0.0
2018,5,10,5,15,85.0,16.0,1.9,9.35,22.0,13.66,0.0
2018,5,10,5,30,154.0,28.0,2.2,10.1,40.0,21.66,10.04
2018,5,10,5,45,231.0,41.5,2.5,10.85,74.5,31.81,22.12
2018,5,10,6,0,308.0,55.0,2.8,11.6,109.0,41.77,31.59
2018,5,10,6,15,422.0,62.5,2.8,12.1,162.5,49.05,38.44
2018,5,10,6,30,536.0,70.0,2.8,12.6,216.0,54.24,43.2
2018,5,10,6,45,610.0,74.0,2.85,13.1,273.0,56.44,45.1
2018,5,10,7,0,684.0,78.0,2.9,13.6,330.0,58.78,47.01
2018,5,10,7,15,718.0,82.0,2.95,14.15,382.0,60.73,48.5
2018,5,10,7,30,752.0,86.0,3.0,14.7,434.0,68.39,54.96
2018,5,10,7,45,776.5,89.5,3.05,15.25,484.5,69.92,55.97
2018,5,10,8,0,801.0,93.0,3.1,15.8,535.0,71.39,56.93
2018,5,10,8,15,819.0,96.5,3.1,16.35,583.0,124.46,70.52
2018,5,10,8,30,837.0,100.0,3.1,16.9,631.0,184.14,109.01
2018,5,10,8,45,812.5,117.0,3.15,17.45,662.0,247.09,161.14
2018,5,10,9,0,788.0,134.0,3.2,18.0,693.0,306.77,213.77
2018,5,10,9,15,669.0,197.5,3.2,18.5,690.0,362.04,265.27
2018,5,10,9,30,550.0,261.0,3.2,19.0,687.0,408.14,306.8
2018,5,10,9,45,533.5,283.5,3.2,19.45,711.5,455.64,345.73
2018,5,10,10,0,517.0,306.0,3.2,19.9,736.0,500.98,381.68
2018,5,10,10,15,508.5,323.5,3.2,20.3,757.5,544.78,415.39
2018,5,10,10,30,500.0,341.0,3.2,20.7,779.0,587.09,446.98
2018,5,10,10,45,494.0,354.5,3.15,21.05,795.5,626.35,475.52
2018,5,10,11,0,488.0,368.0,3.1,21.4,812.0,664.14,502.26
2018,5,10,11,15,500.5,371.5,3.1,21.6,832.0,706.01,532.14
2018,5,10,11,30,513.0,375.0,3.1,21.8,852.0,747.43,561.19
2018,5,10,11,45,554.5,355.0,3.15,22.0,873.0,791.89,593.05
2018,5,10,12,0,596.0,335.0,3.2,22.2,894.0,836.25,624.51
2018,5,10,12,15,665.5,287.0,3.3,22.1,910.0,879.95,657.34
2018,5,10,12,30,735.0,239.0,3.4,22.0,926.0,924.01,690.32
2018,5,10,12,45,672.5,274.5,3.55,21.9,897.5,920.63,687.74
2018,5,10,13,0,610.0,310.0,3.7,21.8,869.0,910.88,681.11
2018,5,10,13,15,589.5,312.5,3.8,21.7,844.5,907.13,679.69
2018,5,10,13,30,569.0,315.0,3.9,21.6,820.0,900.5,676.26
2018,5,10,13,45,642.5,267.0,4.05,21.5,822.0,937.28,705.62
2018,5,10,14,0,716.0,219.0,4.2,21.4,824.0,968.09,729.75
2018,5,10,14,15,760.0,185.0,4.3,21.25,806.0,977.74,738.13
2018,5,10,14,30,804.0,151.0,4.4,21.1,788.0,974.9,738.28
2018,5,10,14,45,834.0,129.0,4.45,20.95,762.0,974.33,740.01
2018,5,10,15,0,864.0,107.0,4.5,20.8,736.0,957.19,730.56
2018,5,10,15,15,850.5,104.5,4.5,20.8,693.5,927.84,711.91
2018,5,10,15,30,837.0,102.0,4.5,20.8,651.0,905.61,698.3
2018,5,10,15,45,819.5,99.0,4.55,20.1,604.0,865.9,674.41
2018,5,10,16,0,802.0,96.0,4.6,19.4,557.0,823.86,648.47
2018,5,10,16,15,778.0,92.5,4.65,18.9,507.0,773.82,615.56
2018,5,10,16,30,754.0,89.0,4.7,18.4,457.0,722.51,580.94
2018,5,10,16,45,722.0,85.0,4.75,17.85,405.5,667.07,542.34
2018,5,10,17,0,690.0,81.0,4.8,17.3,354.0,608.58,499.85
2018,5,10,17,15,644.0,75.5,4.8,16.55,302.0,539.59,446.47
2018,5,10,17,30,598.0,70.0,4.8,15.8,250.0,472.97,392.93
2018,5,10,17,45,531.0,63.5,4.85,15.1,200.5,396.17,328.85
2018,5,10,18,0,464.0,57.0,4.9,14.4,151.0,324.79,266.96
2018,5,10,18,15,365.0,47.5,4.75,13.8,108.5,241.71,193.72
2018,5,10,18,30,266.0,38.0,4.6,13.2,66.0,169.31,126.93
2018,5,10,18,45,153.5,23.5,4.5,12.55,38.0,91.17,18.67
2018,5,10,19,0,41.0,9.0,4.4,11.9,10.0,19.19,0.0
2018,5,10,19,15,20.5,4.5,4.3,11.65,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,9.25,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.4,4.0,0.0,0.0
2018,5,11,5,15,95.0,16.5,2.6,10.05,23.0,14.08,0.0
2018,5,11,5,30,164.0,29.0,3.0,10.7,42.0,22.43,11.12
2018,5,11,5,45,225.0,42.5,3.4,11.35,74.5,32.52,22.74
2018,5,11,6,0,286.0,56.0,3.8,12.0,107.0,42.36,32.08
2018,5,11,6,15,342.0,68.5,4.1,12.55,149.0,51.21,40.3
2018,5,11,6,30,398.0,81.0,4.4,13.1,191.0,59.81,48.08
2018,5,11,6,45,419.0,97.5,4.75,13.7,234.0,70.58,57.57
2018,5,11,7,0,440.0,114.0,5.1,14.3,277.0,80.87,66.44
2018,5,11,7,15,479.5,125.0,5.15,15.0,327.0,87.31,71.73
2018,5,11,7,30,519.0,136.0,5.2,15.7,377.0,93.49,76.69
2018,5,11,7,45,552.5,144.0,5.25,16.35,426.5,97.45,79.66
2018,5,11,8,0,586.0,152.0,5.3,17.0,476.0,100.6,81.9
2018,5,11,8,15,633.0,152.5,5.35,17.65,531.0,142.34,90.93
2018,5,11,8,30,680.0,153.0,5.4,18.3,586.0,193.45,123.01
2018,5,11,8,45,708.0,156.5,5.45,18.9,634.5,248.51,166.36
2018,5,11,9,0,736.0,160.0,5.5,19.5,683.0,306.63,215.45
2018,5,11,9,15,773.0,156.0,5.55,19.95,732.0,369.53,269.14
2018,5,11,9,30,810.0,152.0,5.6,20.4,781.0,430.09,320.91
2018,5,11,9,45,822.5,154.5,5.65,20.8,817.0,487.93,370.14
2018,5,11,10,0,835.0,157.0,5.7,21.2,853.0,545.8,418.09
2018,5,11,10,15,868.5,145.5,5.75,21.55,889.5,603.73,465.02
2018,5,11,10,30,902.0,134.0,5.8,21.9,926.0,660.47,510.05
2018,5,11,10,45,938.5,117.0,5.8,22.2,957.0,717.14,554.06
2018,5,11,11,0,975.0,100.0,5.8,22.5,988.0,773.84,597.16
2018,5,11,11,15,977.5,100.5,5.8,22.75,1001.0,820.24,630.42
2018,5,11,11,30,980.0,101.0,5.8,23.0,1014.0,863.91,660.39
2018,5,11,11,45,981.0,100.5,5.75,23.3,1018.5,902.54,686.17
2018,5,11,12,0,982.0,100.0,5.7,23.6,1023.0,937.95,709.51
2018,5,11,12,15,980.5,100.0,5.65,23.85,1019.5,968.24,729.29
2018,5,11,12,30,979.0,100.0,5.6,24.1,1016.0,994.9,746.5
2018,5,11,12,45,975.0,100.5,5.55,24.35,1004.5,1015.94,759.87
2018,5,11,13,0,971.0,101.0,5.5,24.6,993.0,1033.04,770.61
2018,5,11,13,15,968.0,100.5,5.55,24.8,975.0,1046.09,779.6
2018,5,11,13,30,965.0,100.0,5.6,25.0,957.0,1055.1,786.01
2018,5,11,13,45,960.5,99.0,5.7,25.15,932.0,1058.03,789.01
2018,5,11,14,0,956.0,98.0,5.8,25.3,907.0,1056.86,789.41
2018,5,11,14,15,950.0,96.5,5.85,25.25,875.5,1049.62,786.12
2018,5,11,14,30,944.0,95.0,5.9,25.2,844.0,1038.37,780.26
2018,5,11,14,45,935.5,93.0,5.95,25.2,806.0,1020.24,769.64
2018,5,11,15,0,927.0,91.0,6.0,25.2,768.0,998.38,756.53
2018,5,11,15,15,914.5,89.5,6.0,25.2,724.5,969.78,738.44
2018,5,11,15,30,902.0,88.0,6.0,25.2,681.0,937.97,718.1
2018,5,11,15,45,889.0,84.0,5.85,24.85,633.5,899.81,693.35
2018,5,11,16,0,876.0,80.0,5.7,24.5,586.0,858.9,666.46
2018,5,11,16,15,858.5,76.5,5.45,24.15,535.5,812.38,634.75
2018,5,11,16,30,841.0,73.0,5.2,23.8,485.0,771.34,606.72
2018,5,11,16,45,815.0,69.0,4.9,23.45,432.0,713.8,565.8
2018,5,11,17,0,789.0,65.0,4.6,23.1,379.0,655.69,523.77
2018,5,11,17,15,751.0,60.5,4.4,22.4,325.5,588.84,474.04
2018,5,11,17,30,713.0,56.0,4.2,21.7,272.0,523.32,422.76
2018,5,11,17,45,657.0,51.0,4.0,21.0,220.5,448.84,362.27
2018,5,11,18,0,601.0,46.0,3.8,20.3,169.0,378.33,302.51
2018,5,11,18,15,507.0,39.0,3.65,19.55,123.0,296.88,232.14
2018,5,11,18,30,413.0,32.0,3.5,18.8,77.0,221.83,163.51
2018,5,11,18,45,255.5,21.0,3.4,18.1,44.5,124.03,37.06
2018,5,11,19,0,98.0,10.0,3.3,17.4,12.0,35.98,0.0
2018,5,11,19,15,49.0,5.0,3.15,17.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,45,19.5,3.0,1.9,10.15,2.5,0.0,0.0
2018,5,12,5,0,39.0,6.0,1.9,10.3,5.0,0.0,0.0
2018,5,12,5,15,174.5,17.0,2.05,11.35,29.5,14.51,0.0
2018,5,12,5,30,310.0,28.0,2.2,12.4,54.0,23.28,12.13
2018,5,12,5,45,418.0,36.0,2.4,13.4,96.5,29.41,19.91
2018,5,12,6,0,526.0,44.0,2.6,14.4,139.0,35.56,25.82
2018,5,12,6,15,593.0,50.0,2.75,15.1,189.0,39.87,29.87
2018,5,12,6,30,660.0,56.0,2.9,15.8,239.0,48.05,37.17
2018,5,12,6,45,704.0,60.5,3.05,16.55,292.0,51.22,39.86
2018,5,12,7,0,748.0,65.0,3.2,17.3,345.0,54.37,42.43
2018,5,12,7,15,779.5,68.0,3.25,17.95,397.5,56.19,43.77
2018,5,12,7,30,811.0,71.0,3.3,18.6,450.0,58.0,45.07
2018,5,12,7,45,833.5,74.0,3.35,19.25,501.5,67.67,53.13
2018,5,12,8,0,856.0,77.0,3.4,19.9,553.0,70.02,54.8
2018,5,12,8,15,873.0,79.5,3.3,20.45,601.5,125.23,68.12
2018,5,12,8,30,890.0,82.0,3.2,21.0,650.0,186.33,106.73
2018,5,12,8,45,903.0,83.5,3.1,21.55,694.0,247.47,155.19
2018,5,12,9,0,916.0,85.0,3.0,22.1,738.0,309.42,208.08
2018,5,12,9,15,921.5,89.0,2.95,22.45,776.5,371.38,262.09
2018,5,12,9,30,927.0,93.0,2.9,22.8,815.0,432.82,314.8
2018,5,12,9,45,929.0,97.5,2.85,23.15,847.0,492.32,364.55
2018,5,12,10,0,931.0,102.0,2.8,23.5,879.0,550.42,411.48
2018,5,12,10,15,936.5,102.5,2.85,23.75,905.5,605.64,455.15
2018,5,12,10,30,942.0,103.0,2.9,24.0,932.0,659.29,496.33
2018,5,12,10,45,945.0,104.5,2.9,24.2,951.5,710.36,534.32
2018,5,12,11,0,948.0,106.0,2.9,24.4,971.0,759.23,569.69
2018,5,12,11,15,950.0,106.0,2.95,24.6,983.0,803.67,600.69
2018,5,12,11,30,952.0,106.0,3.0,24.8,995.0,845.4,628.3
2018,5,12,11,45,951.5,106.5,3.05,24.95,999.0,882.68,652.85
2018,5,12,12,0,951.0,107.0,3.1,25.1,1003.0,916.77,675.18
2018,5,12,12,15,945.0,110.0,3.2,25.2,998.0,944.99,694.07
2018,5,12,12,30,939.0,113.0,3.3,25.3,993.0,969.55,710.61
2018,5,12,12,45,929.0,118.0,3.4,25.35,980.5,988.55,723.73
2018,5,12,13,0,919.0,123.0,3.5,25.4,968.0,1003.66,734.43
2018,5,12,13,15,914.5,121.5,3.65,25.4,949.0,1013.92,742.6
2018,5,12,13,30,910.0,120.0,3.8,25.4,930.0,1020.27,748.35
2018,5,12,13,45,903.5,119.0,3.95,25.4,904.5,1021.23,750.69
2018,5,12,14,0,897.0,118.0,4.1,25.4,879.0,1018.29,750.61
2018,5,12,14,15,887.0,117.5,4.25,25.15,846.5,1008.59,746.89
2018,5,12,14,30,877.0,117.0,4.4,24.9,814.0,995.2,740.78
2018,5,12,14,45,864.5,114.5,4.6,24.7,775.0,973.69,729.56
2018,5,12,15,0,852.0,112.0,4.8,24.5,736.0,948.8,716.34
2018,5,12,15,15,837.5,110.0,4.8,24.5,693.5,930.17,705.27
2018,5,12,15,30,823.0,108.0,4.8,24.5,651.0,897.43,684.37
2018,5,12,15,45,803.5,105.0,5.15,23.45,603.5,856.39,662.43
2018,5,12,16,0,784.0,102.0,5.5,22.4,556.0,813.18,637.91
2018,5,12,16,15,758.0,99.0,5.55,21.6,506.0,762.73,605.1
2018,5,12,16,30,732.0,96.0,5.6,20.8,456.0,715.01,573.54
2018,5,12,16,45,698.5,91.5,5.7,20.05,404.5,655.54,532.11
2018,5,12,17,0,665.0,87.0,5.8,19.3,353.0,596.42,488.88
2018,5,12,17,15,621.5,81.0,5.55,18.5,302.0,529.69,436.66
2018,5,12,17,30,578.0,75.0,5.3,17.7,251.0,465.11,384.46
2018,5,12,17,45,515.0,67.5,5.05,16.9,202.5,390.47,322.21
2018,5,12,18,0,452.0,60.0,4.8,16.1,154.0,320.88,262.15
2018,5,12,18,15,359.0,49.5,4.4,15.45,111.5,240.28,191.57
2018,5,12,18,30,266.0,39.0,4.0,14.8,69.0,169.41,127.34
2018,5,12,18,45,158.5,25.0,3.6,14.2,40.5,95.32,35.24
2018,5,12,19,0,51.0,11.0,3.2,13.6,12.0,23.65,0.0
2018,5,12,19,15,25.5,5.5,3.05,13.3,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,2.55,10.4,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,2.7,10.7,2.0,1.71,0.0
2018,5,13,5,15,44.5,13.0,2.95,11.1,16.5,11.1,0.0
2018,5,13,5,30,84.0,24.0,3.2,11.5,31.0,19.06,9.26
2018,5,13,5,45,128.5,35.5,3.45,11.95,55.0,27.95,18.81
2018,5,13,6,0,173.0,47.0,3.7,12.4,79.0,35.14,25.68
2018,5,13,6,15,119.5,58.0,3.75,12.7,83.0,44.33,34.17
2018,5,13,6,30,66.0,69.0,3.8,13.0,87.0,54.2,43.11
2018,5,13,6,45,36.0,93.0,3.85,13.3,103.0,73.16,59.96
2018,5,13,7,0,6.0,117.0,3.9,13.6,119.0,92.52,76.91
2018,5,13,7,15,22.5,149.0,3.85,14.05,159.0,115.71,96.87
2018,5,13,7,30,39.0,181.0,3.8,14.5,199.0,131.88,110.4
2018,5,13,7,45,90.5,209.0,3.75,14.95,257.5,150.13,125.53
2018,5,13,8,0,142.0,237.0,3.7,15.4,316.0,159.81,133.12
2018,5,13,8,15,381.0,204.5,3.65,15.85,442.5,157.24,111.82
2018,5,13,8,30,620.0,172.0,3.6,16.3,569.0,198.2,130.0
2018,5,13,8,45,717.5,148.5,3.6,16.75,638.0,244.47,163.43
2018,5,13,9,0,815.0,125.0,3.6,17.2,707.0,306.53,213.45
2018,5,13,9,15,834.0,123.5,3.6,17.6,747.5,364.04,264.02
2018,5,13,9,30,853.0,122.0,3.6,18.0,788.0,425.73,317.28
2018,5,13,9,45,871.0,119.0,3.65,18.4,823.5,482.68,365.87
2018,5,13,10,0,889.0,116.0,3.7,18.8,859.0,539.9,413.33
2018,5,13,10,15,896.0,116.0,3.8,19.1,885.5,593.41,456.91
2018,5,13,10,30,903.0,116.0,3.9,19.4,912.0,645.59,498.24
2018,5,13,10,45,908.0,116.5,3.95,19.7,932.0,695.32,536.49
2018,5,13,11,0,913.0,117.0,4.0,20.0,952.0,743.12,572.34
2018,5,13,11,15,915.5,118.0,4.1,20.2,964.5,787.34,604.94
2018,5,13,11,30,918.0,119.0,4.2,20.4,977.0,829.05,633.82
2018,5,13,11,45,918.5,119.5,4.35,20.6,982.0,866.02,659.44
2018,5,13,12,0,919.0,120.0,4.5,20.8,987.0,900.01,683.2
2018,5,13,12,15,913.0,123.5,4.6,20.8,982.5,927.84,703.0
2018,5,13,12,30,907.0,127.0,4.7,20.8,978.0,952.16,720.48
2018,5,13,12,45,897.5,131.0,4.8,20.8,965.5,970.09,733.68
2018,5,13,13,0,888.0,135.0,4.9,20.8,953.0,984.26,744.46
2018,5,13,13,15,884.0,134.5,5.0,20.65,935.5,995.72,753.97
2018,5,13,13,30,880.0,134.0,5.1,20.5,918.0,1003.44,761.07
2018,5,13,13,45,873.5,133.0,5.15,20.3,893.5,1004.44,763.48
2018,5,13,14,0,867.0,132.0,5.2,20.1,869.0,1001.66,763.46
2018,5,13,14,15,859.5,129.5,5.25,19.85,837.5,992.65,759.41
2018,5,13,14,30,852.0,127.0,5.3,19.6,806.0,979.97,752.92
2018,5,13,14,45,842.5,124.0,5.3,19.35,769.0,973.37,750.46
2018,5,13,15,0,833.0,121.0,5.3,19.1,732.0,950.82,736.81
2018,5,13,15,15,818.5,118.0,5.3,19.1,689.5,920.3,716.85
2018,5,13,15,30,804.0,115.0,5.3,19.1,647.0,886.88,694.76
2018,5,13,15,45,787.5,111.5,5.25,18.4,601.5,848.47,670.46
2018,5,13,16,0,771.0,108.0,5.2,17.7,556.0,807.76,644.14
2018,5,13,16,15,750.0,103.5,5.15,17.2,507.5,760.2,611.77
2018,5,13,16,30,729.0,99.0,5.1,16.7,459.0,715.34,580.9
2018,5,13,16,45,699.0,93.5,5.0,16.25,408.0,657.46,539.0
2018,5,13,17,0,669.0,88.0,4.9,15.8,357.0,599.65,495.39
2018,5,13,17,15,626.5,82.0,4.75,15.25,306.0,533.47,443.17
2018,5,13,17,30,584.0,76.0,4.6,14.7,255.0,469.31,390.89
2018,5,13,17,45,522.5,68.0,4.45,14.15,206.0,394.73,328.23
2018,5,13,18,0,461.0,60.0,4.3,13.6,157.0,325.08,267.67
2018,5,13,18,15,369.5,49.5,4.1,13.15,114.0,244.8,196.88
2018,5,13,18,30,278.0,39.0,3.9,12.7,71.0,173.6,132.07
2018,5,13,18,45,168.0,25.5,3.65,12.2,42.0,99.46,43.33
2018,5,13,19,0,58.0,12.0,3.4,11.7,13.0,26.44,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.5,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
