Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,45,851.0,157.0,4.15,34.2,935.5,964.91,688.57
2018,8,10,13,0,848.0,157.0,4.2,34.4,927.0,983.98,700.69
2018,8,10,13,15,845.0,155.5,4.35,34.4,911.5,997.86,710.72
2018,8,10,13,30,842.0,154.0,4.5,34.4,896.0,1007.96,718.48
2018,8,10,13,45,837.5,151.0,4.6,34.35,873.0,1011.23,721.87
2018,8,10,14,0,833.0,148.0,4.7,34.3,850.0,1010.62,722.96
2018,8,10,14,15,826.0,145.5,4.8,34.05,820.5,1004.23,721.13
2018,8,10,14,30,819.0,143.0,4.9,33.8,791.0,994.08,717.24
2018,8,10,14,45,810.0,139.0,4.95,33.55,755.5,976.7,708.29
2018,8,10,15,0,801.0,135.0,5.0,33.3,720.0,955.8,697.09
2018,8,10,15,15,786.5,131.5,5.0,33.3,678.5,926.8,679.43
2018,8,10,15,30,772.0,128.0,5.0,33.3,637.0,894.84,659.75
2018,8,10,15,45,755.5,123.0,5.05,32.4,592.0,862.28,642.27
2018,8,10,16,0,739.0,118.0,5.1,31.5,547.0,821.68,618.84
2018,8,10,16,15,717.5,113.0,5.1,30.7,499.0,774.74,589.93
2018,8,10,16,30,696.0,108.0,5.1,29.9,451.0,726.38,559.34
2018,8,10,16,45,666.0,101.5,5.05,29.1,400.5,668.51,520.77
2018,8,10,17,0,636.0,95.0,5.0,28.3,350.0,610.6,480.88
2018,8,10,17,15,593.5,87.5,4.95,27.2,299.0,543.18,431.86
2018,8,10,17,30,551.0,80.0,4.9,26.1,248.0,477.69,382.3
2018,8,10,17,45,491.5,71.0,4.85,25.0,199.5,402.75,323.09
2018,8,10,18,0,432.0,62.0,4.8,23.9,151.0,332.39,265.11
2018,8,10,18,15,346.5,50.0,4.75,23.0,108.5,249.5,195.08
2018,8,10,18,30,261.0,38.0,4.7,22.1,66.0,179.93,132.77
2018,8,10,18,45,156.0,23.0,4.7,21.2,37.5,99.67,24.91
2018,8,10,19,0,51.0,8.0,4.7,20.3,9.0,23.05,0.0
2018,8,10,19,15,25.5,4.0,4.7,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,10.24,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,20.97,7.42
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,32.39,21.93
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,41.68,30.78
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,53.14,41.17
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,59.75,47.06
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,66.15,52.54
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,70.23,55.79
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,74.16,58.8
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,77.44,61.16
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,80.53,63.32
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,97.73,63.35
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,153.12,89.4
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,210.63,130.07
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,269.91,177.91
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,333.14,231.03
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,391.39,280.3
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,449.29,328.42
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,506.79,374.81
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,561.65,418.16
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,615.59,459.54
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,666.1,497.39
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,714.94,533.07
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,728.94,542.23
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,728.57,540.77
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,762.7,565.36
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,794.9,588.2
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,870.7,643.97
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,938.97,691.48
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,962.6,708.11
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,982.8,722.79
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,995.17,732.34
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,1003.75,739.53
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,1004.53,741.65
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,1001.49,741.38
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,993.17,737.67
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,981.18,731.6
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,961.7,720.64
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,946.63,712.81
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,917.25,694.05
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,885.07,673.35
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,843.93,647.7
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,800.74,620.25
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,750.53,587.28
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,699.25,552.86
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,641.08,512.07
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,583.08,469.53
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,515.36,418.36
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,444.95,363.28
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,372.11,303.82
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,304.4,246.48
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,228.46,180.82
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,161.51,119.62
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,88.5,9.06
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,18.91,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,8.54,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,20.11,6.03
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,32.15,21.78
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,43.87,32.84
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,55.29,43.26
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,64.51,51.5
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,73.45,59.23
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,79.97,64.62
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,86.26,69.65
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,91.68,73.84
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,94.87,76.06
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,111.24,75.7
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,163.06,100.54
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,216.33,137.86
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,272.08,182.25
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,327.85,228.63
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,385.24,276.21
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,441.38,321.96
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,500.3,368.36
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,554.48,410.48
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,608.39,451.16
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,659.55,488.7
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,709.7,524.52
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,755.73,557.47
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,799.85,588.51
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,839.66,615.13
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,876.98,639.5
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,908.99,660.92
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,937.89,680.33
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,961.64,696.39
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,981.88,710.52
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,995.58,721.01
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,1005.5,729.21
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,1009.61,733.62
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,1009.87,735.65
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,1003.22,733.68
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,992.8,729.33
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,975.66,720.57
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,954.99,709.48
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,926.28,691.59
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,894.6,671.64
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,857.49,650.86
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,817.91,627.91
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,776.85,602.28
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,729.22,571.32
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,672.62,532.84
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,615.78,493.12
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,550.02,444.3
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,486.0,394.6
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,411.13,334.21
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,340.76,275.02
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,258.44,203.94
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,185.47,136.1
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,100.5,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,24.32,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,9.39,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,19.09,4.37
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,31.25,20.92
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,39.51,29.02
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,47.58,36.53
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,53.63,42.01
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,59.5,47.14
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,62.76,49.82
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,65.94,52.33
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,68.51,54.25
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,70.97,56.03
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,89.51,56.7
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,152.4,88.95
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,209.89,130.33
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,269.07,179.15
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,328.61,230.62
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,388.28,282.04
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,446.37,331.22
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,503.51,378.12
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,558.58,422.27
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,612.81,464.44
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,664.39,503.71
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,714.41,540.86
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,760.77,575.15
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,804.95,607.31
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,844.33,634.53
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,880.92,659.63
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,913.35,682.4
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,930.19,694.58
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,954.93,712.36
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,976.33,727.91
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,989.82,738.83
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,999.61,747.43
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,1017.66,761.51
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,1017.95,763.6
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,1010.8,761.62
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,999.86,757.17
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,982.27,747.73
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,961.18,735.9
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,931.8,716.94
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,899.42,695.82
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,860.87,672.84
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,825.19,651.57
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,776.91,619.29
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,727.28,585.43
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,668.77,544.06
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,610.3,501.6
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,541.46,448.01
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,474.73,394.22
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,398.12,330.15
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,326.43,267.99
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,243.62,194.99
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,170.62,125.32
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,90.61,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,19.65,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,6.83,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,19.53,3.25
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,32.37,21.76
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,46.39,34.99
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,60.13,47.58
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,70.71,57.12
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,81.78,66.82
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,94.35,77.61
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,104.18,85.81
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,117.68,97.0
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,130.52,107.46
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,145.08,107.99
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,180.54,124.45
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,224.03,152.24
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,279.58,194.08
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,331.69,240.11
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,380.08,282.63
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,436.69,329.0
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,501.08,381.19
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,556.97,426.29
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,610.47,468.39
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,658.02,504.92
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,703.25,538.79
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,722.34,551.89
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,728.61,555.27
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,792.35,602.84
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,857.06,650.3
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,895.21,676.97
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,938.59,707.2
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,963.03,724.13
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,984.05,738.9
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,998.14,749.07
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,1008.46,756.84
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,1012.4,760.94
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,1012.44,762.56
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,1006.23,760.45
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,996.23,755.89
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,979.52,746.6
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,959.27,734.92
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,929.85,715.95
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,897.45,694.85
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,859.25,671.85
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,823.85,650.52
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,776.63,618.9
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,727.93,585.61
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,669.81,544.24
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,611.63,501.76
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,544.12,449.54
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,478.56,396.79
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,402.09,332.9
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,330.46,270.77
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,246.35,196.52
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,172.49,124.55
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,87.43,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,15.07,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,7.68,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,18.66,1.29
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,30.11,19.72
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,38.98,28.45
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,47.65,36.51
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,62.35,49.65
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,78.5,63.8
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,86.01,70.12
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,88.9,72.28
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,80.16,64.33
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,70.32,55.48
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,89.13,55.99
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,151.15,87.95
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,209.53,133.92
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,265.84,183.32
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,318.85,229.34
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,367.72,271.44
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,427.74,318.86
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,503.42,378.6
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,558.5,423.08
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,612.65,465.61
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,652.55,495.28
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,683.98,517.52
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,729.25,551.32
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,773.65,583.99
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,829.14,624.2
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,880.87,659.55
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,912.2,681.64
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,940.22,701.67
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,962.48,717.54
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,981.11,731.08
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,995.5,742.35
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,1006.11,751.23
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,1009.87,755.43
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,1009.73,757.17
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,1003.73,755.53
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,993.93,751.43
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,977.95,743.16
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,958.45,732.5
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,930.58,714.65
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,910.21,702.15
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,873.65,679.93
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,834.58,655.66
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,787.42,624.02
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,738.57,590.62
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,682.48,550.9
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,629.62,512.72
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,562.38,461.88
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,496.97,409.47
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,420.92,346.26
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,349.7,284.59
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,264.15,209.13
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,188.94,133.05
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,78.73,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,4.27,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,7.68,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,17.44,0.0
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,27.19,17.19
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,33.57,23.75
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,39.9,29.72
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,44.37,33.82
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,48.78,37.7
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,56.46,44.32
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,59.7,46.93
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,61.98,48.65
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,64.19,50.27
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,84.49,50.82
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,143.07,78.83
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,210.14,128.07
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,271.33,178.85
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,331.78,231.36
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,392.34,283.72
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,451.89,334.1
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,510.62,382.15
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,566.93,426.89
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,622.11,469.22
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,674.63,508.24
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,725.35,544.76
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,771.85,577.77
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,815.85,606.65
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,855.48,632.04
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,892.16,655.23
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,923.52,675.98
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,951.49,694.51
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,974.54,709.56
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,993.89,722.28
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,1007.47,732.66
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,1017.17,740.67
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,1020.44,744.47
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,1019.76,746.04
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,1013.16,744.22
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,1002.74,740.01
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,985.44,731.68
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,964.54,720.94
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,937.0,703.9
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,916.86,691.97
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,879.51,671.33
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,839.64,648.51
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,792.02,618.34
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,742.79,586.31
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,685.01,546.78
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,626.98,505.89
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,562.87,458.38
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,497.25,406.5
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,420.48,343.45
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,348.65,281.84
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,262.44,206.2
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,186.04,126.76
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,77.6,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,7.68,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,17.51,0.0
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,27.24,17.05
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,33.6,23.67
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,39.94,29.62
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,44.02,33.37
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,48.08,36.92
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,55.34,43.12
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,58.28,45.42
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,60.26,46.84
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,62.2,48.19
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,83.03,48.73
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,149.3,82.58
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,209.27,125.47
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,270.78,175.73
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,332.05,227.89
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,393.86,280.14
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,454.12,329.83
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,514.06,377.49
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,571.83,422.0
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,628.43,463.98
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,681.9,502.3
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,733.49,538.03
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,781.96,570.11
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,827.93,598.68
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,869.52,624.02
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,908.09,647.14
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,941.7,667.31
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,971.83,685.2
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,996.48,700.13
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,1017.3,712.73
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,1032.7,723.4
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,1044.09,731.73
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,1049.37,736.42
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,1050.55,738.74
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,1045.64,738.16
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,1036.71,735.2
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,1020.62,727.79
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,1000.71,717.99
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,973.96,702.44
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,943.91,684.75
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,907.41,666.06
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,868.23,645.08
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,821.53,617.33
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,781.06,593.29
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,723.85,556.72
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,666.13,518.55
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,598.04,471.69
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,531.36,422.29
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,452.17,359.9
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,382.06,301.41
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,291.45,223.85
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,209.43,135.15
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,90.65,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,6.83,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,17.15,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,27.38,17.04
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,33.77,23.8
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,40.15,29.8
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,44.66,33.92
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,49.12,37.8
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,56.87,44.39
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,60.18,46.97
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,62.13,48.29
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,64.04,49.55
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,86.43,50.49
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,154.53,85.31
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,216.34,129.42
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,279.56,180.77
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,343.1,234.65
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,405.58,287.02
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,465.65,335.99
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,523.6,381.39
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,580.64,424.55
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,636.7,465.38
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,689.86,502.96
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,741.33,538.17
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,788.65,569.91
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,833.62,597.91
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,874.81,623.19
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,913.15,646.43
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,944.98,666.85
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,973.32,685.11
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,995.26,699.25
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,1013.4,711.12
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,1027.72,721.61
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,1038.17,729.83
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,1041.69,734.0
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,1041.22,735.82
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,1034.83,734.34
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,1037.65,738.88
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,1019.21,729.88
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,997.1,718.65
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,967.13,700.86
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,934.01,680.97
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,893.62,659.85
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,850.76,636.74
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,799.26,605.48
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,751.56,576.11
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,688.37,534.65
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,625.52,492.0
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,552.25,439.04
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,481.51,385.2
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,399.31,319.73
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,322.77,256.0
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,234.33,180.06
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,153.55,93.4
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,58.4,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,5.97,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,16.76,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,27.88,17.31
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,37.31,26.89
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,48.82,37.49
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,54.82,42.98
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,60.7,48.14
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,64.7,51.44
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,68.59,54.54
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,70.79,56.1
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,72.93,57.57
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,95.22,59.21
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,159.78,93.35
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,218.48,135.74
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,279.3,185.53
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,340.77,237.85
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,403.3,290.72
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,464.15,341.23
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,525.1,390.24
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,582.88,435.49
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,639.48,478.39
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,693.21,517.91
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,745.41,555.18
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,793.71,589.0
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,839.72,618.89
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,881.49,645.53
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,920.46,670.09
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,953.88,691.13
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,983.88,709.87
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,1007.49,724.75
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,1027.31,737.28
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,1041.78,746.77
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,1052.27,753.86
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,1057.21,757.88
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,1058.08,759.48
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,1051.9,757.65
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,1041.75,753.42
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,1024.07,743.98
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,1002.62,732.17
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,973.97,715.06
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,952.93,703.05
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,914.03,682.03
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,872.49,658.76
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,821.35,627.71
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,768.61,594.71
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,710.91,556.9
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,652.64,517.34
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,584.92,469.22
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,515.16,415.79
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,431.9,348.75
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,354.2,283.12
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,257.66,199.26
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,168.23,95.83
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,66.53,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,4.27,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,15.21,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,26.34,15.87
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,36.5,26.21
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,46.49,35.53
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,56.38,44.53
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,63.71,51.03
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,68.67,55.23
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,73.46,59.14
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,76.81,61.71
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,80.0,64.09
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,102.37,66.01
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,158.8,94.96
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,216.37,137.11
