Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,276.11,186.36
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,341.11,241.78
2018,8,20,9,30,785.0,147.0,3.3,22.4,711.0,401.15,292.98
2018,8,20,9,45,788.0,154.5,3.35,23.05,744.5,459.33,341.57
2018,8,20,10,0,791.0,162.0,3.4,23.7,778.0,516.69,387.94
2018,8,20,10,15,803.5,162.0,3.45,24.2,808.0,572.02,431.53
2018,8,20,10,30,816.0,162.0,3.5,24.7,838.0,626.97,473.49
2018,8,20,10,45,827.5,161.0,3.55,25.25,862.0,679.78,512.61
2018,8,20,11,0,839.0,160.0,3.6,25.8,886.0,731.52,549.87
2018,8,20,11,15,845.5,159.5,3.75,26.15,901.5,778.68,583.82
2018,8,20,11,30,852.0,159.0,3.9,26.5,917.0,823.81,615.62
2018,8,20,11,45,857.5,157.0,4.0,26.85,924.5,864.46,642.46
2018,8,20,12,0,863.0,155.0,4.1,27.2,932.0,902.48,667.36
2018,8,20,12,15,869.0,151.5,4.2,27.3,933.0,924.76,682.29
2018,8,20,12,30,875.0,148.0,4.3,27.4,934.0,955.27,702.88
2018,8,20,12,45,881.5,142.0,4.45,27.55,927.5,980.76,720.21
2018,8,20,13,0,888.0,136.0,4.6,27.7,921.0,1002.8,735.32
2018,8,20,13,15,884.0,136.0,4.7,27.55,905.0,1016.78,746.21
2018,8,20,13,30,880.0,136.0,4.8,27.4,889.0,1026.95,754.79
2018,8,20,13,45,874.0,134.0,4.9,27.3,864.5,1029.26,758.18
2018,8,20,14,0,868.0,132.0,5.0,27.2,840.0,1027.64,759.16
2018,8,20,14,15,860.0,129.5,5.1,26.85,809.0,1033.09,765.8
2018,8,20,14,30,852.0,127.0,5.2,26.5,778.0,1021.02,760.78
2018,8,20,14,45,842.0,124.5,5.25,26.2,741.5,1003.17,751.48
2018,8,20,15,0,832.0,122.0,5.3,25.9,705.0,981.73,739.78
2018,8,20,15,15,817.0,118.5,5.3,25.9,662.0,950.88,720.36
2018,8,20,15,30,802.0,115.0,5.3,25.9,619.0,916.97,698.78
2018,8,20,15,45,785.0,110.5,5.35,24.75,572.5,877.27,676.39
2018,8,20,16,0,768.0,106.0,5.4,23.6,526.0,835.13,651.7
2018,8,20,16,15,746.5,100.0,5.4,22.75,476.5,790.25,623.36
2018,8,20,16,30,725.0,94.0,5.4,21.9,427.0,738.87,589.47
2018,8,20,16,45,694.0,88.5,5.35,21.1,376.0,679.54,548.26
2018,8,20,17,0,663.0,83.0,5.3,20.3,325.0,620.24,505.78
2018,8,20,17,15,542.0,78.0,5.2,19.35,255.5,499.17,411.51
2018,8,20,17,30,421.0,73.0,5.1,18.4,186.0,381.04,315.83
2018,8,20,17,45,393.5,59.5,4.95,17.45,146.5,332.86,274.8
2018,8,20,18,0,366.0,46.0,4.8,16.5,107.0,280.28,228.06
2018,8,20,18,15,299.0,36.0,4.7,15.85,74.5,214.69,167.62
2018,8,20,18,30,232.0,26.0,4.6,15.2,42.0,149.32,76.14
2018,8,20,18,45,123.5,14.5,4.45,14.6,22.0,58.25,0.0
2018,8,20,19,0,15.0,3.0,4.3,14.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.35,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,11.9,5.0,4.27,0.0
2018,8,21,5,45,126.5,18.5,2.7,12.45,29.0,14.43,0.0
2018,8,21,6,0,220.0,32.0,3.0,13.0,53.0,24.8,14.47
2018,8,21,6,15,250.0,42.0,3.05,13.45,79.5,32.15,22.48
2018,8,21,6,30,280.0,52.0,3.1,13.9,106.0,39.27,29.26
2018,8,21,6,45,140.0,62.0,3.15,14.35,89.0,47.28,36.61
2018,8,21,7,0,0.0,72.0,3.2,14.8,72.0,58.7,46.8
2018,8,21,7,15,0.0,79.5,3.1,15.4,79.5,64.98,52.21
2018,8,21,7,30,0.0,87.0,3.0,16.0,87.0,71.2,57.42
2018,8,21,7,45,0.5,111.0,2.95,16.55,111.0,89.49,73.07
2018,8,21,8,0,1.0,135.0,2.9,17.1,135.0,107.43,88.14
2018,8,21,8,15,6.0,161.0,2.85,17.7,164.0,127.14,99.74
2018,8,21,8,30,11.0,187.0,2.8,18.3,193.0,148.38,116.03
2018,8,21,8,45,26.0,217.0,2.75,18.95,233.5,169.64,131.7
2018,8,21,9,0,41.0,247.0,2.7,19.6,274.0,198.99,153.81
2018,8,21,9,15,66.5,280.0,2.7,20.05,326.5,236.21,181.92
2018,8,21,9,30,92.0,313.0,2.7,20.5,379.0,277.48,213.18
2018,8,21,9,45,160.5,327.5,2.75,20.95,449.5,326.16,249.69
2018,8,21,10,0,229.0,342.0,2.8,21.4,520.0,384.91,294.11
2018,8,21,10,15,265.5,349.5,2.9,21.85,563.0,430.42,328.59
2018,8,21,10,30,302.0,357.0,3.0,22.3,606.0,479.55,365.48
2018,8,21,10,45,399.0,339.5,3.1,22.8,678.0,554.34,421.31
2018,8,21,11,0,496.0,322.0,3.2,23.3,750.0,634.81,480.38
2018,8,21,11,15,600.0,283.5,3.3,23.6,809.5,709.65,535.39
2018,8,21,11,30,704.0,245.0,3.4,23.9,869.0,791.15,594.25
2018,8,21,11,45,719.5,239.0,3.5,24.25,881.0,833.08,623.3
2018,8,21,12,0,735.0,233.0,3.6,24.6,893.0,873.33,651.1
2018,8,21,12,15,726.0,237.5,3.7,24.7,889.0,899.6,669.27
2018,8,21,12,30,717.0,242.0,3.8,24.8,885.0,922.49,685.13
2018,8,21,12,45,702.0,248.5,3.9,24.9,872.5,938.14,695.97
2018,8,21,13,0,687.0,255.0,4.0,25.0,860.0,950.03,704.33
2018,8,21,13,15,686.0,250.5,4.1,24.95,845.0,961.44,713.34
2018,8,21,13,30,685.0,246.0,4.2,24.9,830.0,969.41,720.13
2018,8,21,13,45,682.0,240.0,4.3,24.8,808.0,970.42,722.48
2018,8,21,14,0,679.0,234.0,4.4,24.7,786.0,967.89,722.48
2018,8,21,14,15,670.0,228.5,4.5,24.4,756.0,956.32,716.99
2018,8,21,14,30,661.0,223.0,4.6,24.1,726.0,941.34,709.69
2018,8,21,14,45,649.5,216.0,4.65,23.85,690.0,919.08,696.87
2018,8,21,15,0,638.0,209.0,4.7,23.6,654.0,893.76,681.91
2018,8,21,15,15,620.0,202.0,4.7,23.6,612.5,859.25,659.4
2018,8,21,15,30,602.0,195.0,4.7,23.6,571.0,815.57,630.25
2018,8,21,15,45,575.5,186.5,4.75,22.55,523.5,767.86,600.33
2018,8,21,16,0,549.0,178.0,4.8,21.5,476.0,719.06,568.76
2018,8,21,16,15,520.5,166.5,4.75,20.8,427.5,664.41,530.79
2018,8,21,16,30,492.0,155.0,4.7,20.1,379.0,609.6,491.74
2018,8,21,16,45,457.5,141.5,4.7,19.4,330.0,548.04,446.46
2018,8,21,17,0,423.0,128.0,4.7,18.7,281.0,487.66,400.63
2018,8,21,17,15,371.0,113.5,4.55,18.0,232.0,415.57,343.34
2018,8,21,17,30,319.0,99.0,4.4,17.3,183.0,347.3,287.34
2018,8,21,17,45,265.5,80.0,4.25,16.55,139.5,265.1,218.45
2018,8,21,18,0,212.0,61.0,4.1,15.8,96.0,201.01,162.63
2018,8,21,18,15,140.0,41.5,3.95,15.45,61.0,132.26,101.23
2018,8,21,18,30,68.0,22.0,3.8,15.1,26.0,64.01,23.9
2018,8,21,18,45,35.5,11.5,3.6,14.7,13.5,22.99,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,11.35,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,12.0,3.0,2.56,0.0
2018,8,22,5,45,57.0,16.0,1.3,12.65,20.5,13.66,0.0
2018,8,22,6,0,99.0,29.0,1.4,13.3,38.0,22.78,12.61
2018,8,22,6,15,95.0,45.5,1.6,13.95,58.5,34.99,24.89
2018,8,22,6,30,91.0,62.0,1.8,14.6,79.0,48.17,37.01
2018,8,22,6,45,57.5,81.0,1.95,15.2,93.0,63.04,50.41
2018,8,22,7,0,24.0,100.0,2.1,15.8,107.0,76.59,62.37
2018,8,22,7,15,21.0,117.5,2.1,16.35,124.5,91.89,75.6
2018,8,22,7,30,18.0,135.0,2.1,16.9,142.0,105.15,86.76
2018,8,22,7,45,44.0,164.0,2.1,17.45,184.5,120.79,99.75
2018,8,22,8,0,70.0,193.0,2.1,18.0,227.0,139.52,115.14
2018,8,22,8,15,132.5,219.0,2.1,18.55,291.0,155.95,120.09
2018,8,22,8,30,195.0,245.0,2.1,19.1,355.0,193.21,143.89
2018,8,22,8,45,372.5,226.0,2.1,19.7,458.5,225.23,160.2
2018,8,22,9,0,550.0,207.0,2.1,20.3,562.0,280.03,197.54
2018,8,22,9,15,641.5,188.5,2.15,20.9,628.0,335.19,241.0
2018,8,22,9,30,733.0,170.0,2.2,21.5,694.0,398.96,292.08
2018,8,22,9,45,760.5,166.0,2.25,22.1,733.0,456.67,339.41
2018,8,22,10,0,788.0,162.0,2.3,22.7,772.0,517.95,388.09
2018,8,22,10,15,800.5,163.0,2.4,23.25,802.5,574.03,431.83
2018,8,22,10,30,813.0,164.0,2.5,23.8,833.0,629.76,473.99
2018,8,22,10,45,824.0,162.5,2.65,24.4,856.0,681.79,512.48
2018,8,22,11,0,835.0,161.0,2.8,25.0,879.0,732.68,549.17
2018,8,22,11,15,841.5,160.5,2.9,25.4,894.5,779.72,582.48
2018,8,22,11,30,848.0,160.0,3.0,25.8,910.0,824.72,613.59
2018,8,22,11,45,853.0,158.5,3.1,26.25,917.5,865.29,639.92
2018,8,22,12,0,858.0,157.0,3.2,26.7,925.0,903.21,664.31
2018,8,22,12,15,855.0,159.0,3.25,26.95,923.5,934.51,684.41
2018,8,22,12,30,852.0,161.0,3.3,27.2,922.0,962.39,702.26
2018,8,22,12,45,846.0,162.5,3.4,27.45,912.0,983.42,716.02
2018,8,22,13,0,840.0,164.0,3.5,27.7,902.0,1000.67,727.44
2018,8,22,13,15,838.0,161.0,3.6,27.75,885.5,1013.51,736.71
2018,8,22,13,30,836.0,158.0,3.7,27.8,869.0,1022.52,743.64
2018,8,22,13,45,832.0,155.0,3.85,27.8,845.5,1025.64,747.4
2018,8,22,14,0,828.0,152.0,4.0,27.8,822.0,1024.86,748.79
2018,8,22,14,15,820.5,148.5,4.1,27.55,791.5,1016.15,745.52
2018,8,22,14,30,813.0,145.0,4.2,27.3,761.0,1003.65,739.89
2018,8,22,14,45,803.5,141.0,4.3,27.1,724.5,984.91,730.04
2018,8,22,15,0,794.0,137.0,4.4,26.9,688.0,962.65,717.86
2018,8,22,15,15,778.0,133.0,4.4,26.9,645.0,930.74,698.02
2018,8,22,15,30,762.0,129.0,4.4,26.9,602.0,902.67,680.8
2018,8,22,15,45,744.0,123.5,4.5,25.85,556.0,861.65,657.55
2018,8,22,16,0,726.0,118.0,4.6,24.8,510.0,818.4,632.58
2018,8,22,16,15,703.0,111.5,4.6,24.0,461.0,767.74,600.3
2018,8,22,16,30,680.0,105.0,4.6,23.2,412.0,715.83,566.27
2018,8,22,16,45,646.0,97.5,4.6,22.35,360.5,653.21,523.22
2018,8,22,17,0,612.0,90.0,4.6,21.5,309.0,590.99,478.84
2018,8,22,17,15,563.5,81.5,4.55,20.45,258.0,518.35,423.55
2018,8,22,17,30,515.0,73.0,4.5,19.4,207.0,448.35,367.89
2018,8,22,17,45,445.5,62.0,4.4,18.4,159.0,366.36,299.83
2018,8,22,18,0,376.0,51.0,4.3,17.4,111.0,290.37,234.13
2018,8,22,18,15,271.0,37.0,4.2,16.75,72.0,201.0,153.95
2018,8,22,18,30,166.0,23.0,4.1,16.1,33.0,115.37,32.31
2018,8,22,18,45,83.0,11.5,3.95,15.45,16.5,40.57,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.1,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,8,23,5,45,100.0,17.0,2.15,12.55,24.5,14.51,0.0
2018,8,23,6,0,175.0,30.0,2.4,13.3,45.0,23.19,12.63
2018,8,23,6,15,249.0,45.5,2.55,13.85,83.5,34.78,24.65
2018,8,23,6,30,323.0,61.0,2.7,14.4,122.0,46.1,35.18
2018,8,23,6,45,201.0,76.0,2.9,14.95,118.0,57.29,45.37
2018,8,23,7,0,79.0,91.0,3.1,15.5,114.0,69.19,55.93
2018,8,23,7,15,61.0,118.5,3.05,15.95,138.5,90.09,74.18
2018,8,23,7,30,43.0,146.0,3.0,16.4,163.0,108.31,89.75
2018,8,23,7,45,70.5,172.0,3.0,16.85,204.0,125.65,104.28
2018,8,23,8,0,98.0,198.0,3.0,17.3,245.0,142.59,118.23
2018,8,23,8,15,170.0,218.0,3.05,17.85,309.5,157.19,120.81
2018,8,23,8,30,242.0,238.0,3.1,18.4,374.0,188.69,139.04
2018,8,23,8,45,412.5,215.0,3.1,18.9,470.5,221.26,156.3
2018,8,23,9,0,583.0,192.0,3.1,19.4,567.0,278.31,196.48
2018,8,23,9,15,672.0,177.0,3.15,19.9,635.5,336.81,243.53
2018,8,23,9,30,761.0,162.0,3.2,20.4,704.0,404.19,298.42
2018,8,23,9,45,746.0,179.0,3.3,20.9,732.0,462.13,347.29
2018,8,23,10,0,731.0,196.0,3.4,21.4,760.0,517.5,392.5
2018,8,23,10,15,742.0,198.0,3.5,21.8,789.0,572.02,435.74
2018,8,23,10,30,753.0,200.0,3.6,22.2,818.0,626.2,477.51
2018,8,23,10,45,762.0,201.0,3.7,22.65,840.5,677.63,516.09
2018,8,23,11,0,771.0,202.0,3.8,23.1,863.0,727.96,552.92
2018,8,23,11,15,775.0,203.0,3.9,23.35,877.0,773.22,585.78
2018,8,23,11,30,779.0,204.0,4.0,23.6,891.0,816.44,616.62
2018,8,23,11,45,780.5,205.0,4.1,23.9,897.5,855.35,643.83
2018,8,23,12,0,782.0,206.0,4.2,24.2,904.0,891.59,668.65
2018,8,23,12,15,774.5,210.0,4.25,24.25,900.5,919.87,687.8
2018,8,23,12,30,767.0,214.0,4.3,24.3,897.0,944.69,704.67
2018,8,23,12,45,755.5,218.5,4.4,24.4,885.5,962.68,717.14
2018,8,23,13,0,744.0,223.0,4.5,24.5,874.0,976.92,727.14
2018,8,23,13,15,740.0,220.5,4.55,24.4,857.5,987.76,735.54
2018,8,23,13,30,736.0,218.0,4.6,24.3,841.0,994.95,741.67
2018,8,23,13,45,730.0,213.5,4.7,24.2,817.0,994.43,743.19
2018,8,23,14,0,724.0,209.0,4.8,24.1,793.0,990.21,742.39
2018,8,23,14,15,714.5,204.5,4.85,23.8,762.5,978.84,737.04
2018,8,23,14,30,705.0,200.0,4.9,23.5,732.0,963.96,729.4
2018,8,23,14,45,693.0,194.5,4.95,23.2,695.5,942.16,717.04
2018,8,23,15,0,681.0,189.0,5.0,22.9,659.0,917.18,702.46
2018,8,23,15,15,663.0,182.5,5.0,22.9,616.5,882.36,679.72
2018,8,23,15,30,645.0,176.0,5.0,22.9,574.0,845.0,655.08
2018,8,23,15,45,623.5,168.0,5.0,22.0,528.5,800.59,627.35
2018,8,23,16,0,602.0,160.0,5.0,21.1,483.0,754.4,597.74
2018,8,23,16,15,574.5,150.0,5.0,20.45,434.0,692.87,555.33
2018,8,23,16,30,547.0,140.0,5.0,19.8,385.0,638.49,516.8
2018,8,23,16,45,510.5,130.0,5.0,19.1,336.0,577.09,471.56
2018,8,23,17,0,474.0,120.0,5.0,18.4,287.0,516.92,425.78
2018,8,23,17,15,425.0,105.5,4.9,17.65,237.0,444.45,368.32
2018,8,23,17,30,376.0,91.0,4.8,16.9,187.0,375.4,311.6
2018,8,23,17,45,312.5,74.0,4.7,16.2,141.5,298.69,246.45
2018,8,23,18,0,249.0,57.0,4.6,15.5,96.0,228.1,184.56
2018,8,23,18,15,171.5,38.5,4.5,15.05,60.5,155.6,118.1
2018,8,23,18,30,94.0,20.0,4.4,14.6,25.0,79.24,6.26
2018,8,23,18,45,47.0,10.0,4.25,14.15,12.5,25.93,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,10.5,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,11.1,3.0,0.0,0.0
2018,8,24,5,45,70.0,16.0,2.4,11.7,21.5,13.66,0.0
2018,8,24,6,0,124.0,29.0,2.7,12.3,40.0,22.31,11.67
2018,8,24,6,15,178.0,47.0,2.8,12.8,74.0,36.31,26.03
2018,8,24,6,30,232.0,65.0,2.9,13.3,108.0,49.57,38.38
2018,8,24,6,45,141.0,81.0,3.0,13.85,109.5,60.21,48.14
2018,8,24,7,0,50.0,97.0,3.1,14.4,111.0,74.74,61.09
2018,8,24,7,15,28.5,112.5,3.0,14.9,121.0,85.94,70.83
2018,8,24,7,30,7.0,128.0,2.9,15.4,131.0,100.19,83.02
2018,8,24,7,45,10.5,146.0,2.85,15.95,151.0,113.77,94.37
2018,8,24,8,0,14.0,164.0,2.8,16.5,171.0,127.23,105.42
2018,8,24,8,15,23.5,188.0,2.75,17.1,201.0,146.1,115.11
2018,8,24,8,30,33.0,212.0,2.7,17.7,231.0,161.55,126.04
2018,8,24,8,45,50.0,243.5,2.6,18.3,274.5,191.48,148.48
2018,8,24,9,0,67.0,275.0,2.5,18.9,318.0,224.47,173.36
2018,8,24,9,15,168.5,290.0,2.55,19.5,407.5,271.74,207.15
2018,8,24,9,30,270.0,305.0,2.6,20.1,497.0,333.39,253.22
2018,8,24,9,45,451.0,269.0,2.6,20.7,608.5,406.39,307.82
2018,8,24,10,0,632.0,233.0,2.6,21.3,720.0,500.32,378.82
2018,8,24,10,15,673.5,225.5,2.7,21.8,761.5,558.74,423.88
2018,8,24,10,30,715.0,218.0,2.8,22.3,803.0,620.04,470.22
2018,8,24,10,45,726.0,218.5,2.9,22.8,826.0,670.74,507.72
2018,8,24,11,0,737.0,219.0,3.0,23.3,849.0,720.63,543.75
2018,8,24,11,15,743.5,219.5,3.1,23.7,864.0,766.08,576.08
2018,8,24,11,30,750.0,220.0,3.2,24.1,879.0,809.78,606.59
2018,8,24,11,45,754.5,218.5,3.3,24.55,886.0,848.0,632.77
2018,8,24,12,0,759.0,217.0,3.4,25.0,893.0,883.78,656.94
2018,8,24,12,15,750.0,222.0,3.5,25.15,889.0,911.03,675.5
2018,8,24,12,30,741.0,227.0,3.6,25.3,885.0,934.83,691.55
2018,8,24,12,45,727.0,233.0,3.7,25.45,873.0,951.32,702.81
2018,8,24,13,0,713.0,239.0,3.8,25.6,861.0,964.01,711.7
2018,8,24,13,15,709.5,235.5,3.9,25.65,844.5,973.99,719.2
2018,8,24,13,30,706.0,232.0,4.0,25.7,828.0,980.39,724.47
2018,8,24,13,45,701.0,227.0,4.1,25.7,804.5,980.2,725.65
2018,8,24,14,0,696.0,222.0,4.2,25.7,781.0,976.4,724.6
2018,8,24,14,15,686.5,217.0,4.25,25.5,750.5,964.51,718.54
2018,8,24,14,30,677.0,212.0,4.3,25.3,720.0,949.18,710.28
2018,8,24,14,45,665.0,205.0,4.35,25.05,683.5,926.0,696.87
2018,8,24,15,0,653.0,198.0,4.4,24.8,647.0,899.72,681.33
2018,8,24,15,15,634.5,191.5,4.4,24.8,605.0,864.74,658.79
2018,8,24,15,30,616.0,185.0,4.4,24.8,563.0,827.3,634.41
2018,8,24,15,45,594.0,176.5,4.45,24.0,517.5,775.44,601.55
2018,8,24,16,0,572.0,168.0,4.5,23.2,472.0,729.89,572.57
2018,8,24,16,15,544.0,157.5,4.5,22.45,424.0,675.83,535.87
2018,8,24,16,30,516.0,147.0,4.5,21.7,376.0,621.53,497.95
2018,8,24,16,45,478.0,134.5,4.45,20.95,326.0,557.22,450.89
2018,8,24,17,0,440.0,122.0,4.4,20.2,276.0,494.36,403.42
2018,8,24,17,15,391.5,107.0,4.3,19.3,227.0,423.22,347.68
2018,8,24,17,30,343.0,92.0,4.2,18.4,178.0,355.56,292.66
2018,8,24,17,45,281.5,74.0,4.1,17.5,133.5,280.6,229.62
2018,8,24,18,0,220.0,56.0,4.0,16.6,89.0,211.6,169.68
2018,8,24,18,15,148.5,36.5,3.9,16.0,55.0,131.29,97.43
2018,8,24,18,30,77.0,17.0,3.8,15.4,21.0,66.61,0.0
2018,8,24,18,45,38.5,8.5,3.7,14.8,10.5,21.49,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.9,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.6,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,11.25,23.5,14.08,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.9,44.0,23.19,11.99
2018,8,25,6,15,248.5,47.0,2.15,12.55,84.0,35.94,25.69
2018,8,25,6,30,330.0,64.0,2.3,13.2,124.0,48.39,37.32
2018,8,25,6,45,309.5,80.5,2.45,13.8,151.5,59.47,47.49
2018,8,25,7,0,289.0,97.0,2.6,14.4,179.0,72.17,58.81
2018,8,25,7,15,299.5,116.5,2.55,15.1,216.5,85.05,69.99
2018,8,25,7,30,310.0,136.0,2.5,15.8,254.0,97.44,80.48
2018,8,25,7,45,375.0,148.0,2.45,16.45,311.0,100.73,82.88
2018,8,25,8,0,440.0,160.0,2.4,17.1,368.0,107.38,88.11
2018,8,25,8,15,562.0,151.0,2.35,17.85,446.0,121.9,83.6
2018,8,25,8,30,684.0,142.0,2.3,18.6,524.0,170.95,106.45
2018,8,25,8,45,707.0,146.5,2.25,19.4,570.5,227.2,148.0
2018,8,25,9,0,730.0,151.0,2.2,20.2,617.0,286.09,196.28
2018,8,25,9,15,725.5,165.0,2.15,20.9,653.0,346.27,247.65
2018,8,25,9,30,721.0,179.0,2.1,21.6,689.0,405.42,297.29
2018,8,25,9,45,706.0,197.5,2.1,22.35,717.5,462.41,343.81
2018,8,25,10,0,691.0,216.0,2.1,23.1,746.0,516.88,386.53
2018,8,25,10,15,701.5,219.5,2.1,23.75,775.0,570.5,427.16
2018,8,25,10,30,712.0,223.0,2.1,24.4,804.0,623.86,466.22
2018,8,25,10,45,720.0,225.5,2.1,25.05,826.5,674.27,501.95
2018,8,25,11,0,728.0,228.0,2.1,25.7,849.0,723.63,535.85
2018,8,25,11,15,733.5,229.0,2.15,26.25,863.5,768.55,566.37
2018,8,25,11,30,739.0,230.0,2.2,26.8,878.0,811.66,595.01
2018,8,25,11,45,742.5,230.5,2.25,27.3,885.5,850.64,620.47
2018,8,25,12,0,746.0,231.0,2.3,27.8,893.0,887.19,643.92
2018,8,25,12,15,758.5,223.0,2.45,28.25,895.0,921.12,666.53
2018,8,25,12,30,771.0,215.0,2.6,28.7,897.0,952.38,686.62
2018,8,25,12,45,785.0,204.0,2.7,29.1,892.5,979.12,703.5
2018,8,25,13,0,799.0,193.0,2.8,29.5,888.0,993.25,712.39
2018,8,25,13,15,797.0,190.0,3.0,29.6,872.0,1005.66,722.09
2018,8,25,13,30,795.0,187.0,3.2,29.7,856.0,1014.33,729.49
2018,8,25,13,45,791.5,182.5,3.35,29.8,832.0,1016.25,732.3
2018,8,25,14,0,788.0,178.0,3.5,29.9,808.0,1024.07,739.07
2018,8,25,14,15,780.5,173.5,3.65,29.65,777.5,1014.28,735.58
2018,8,25,14,30,773.0,169.0,3.8,29.4,747.0,1000.77,729.83
2018,8,25,14,45,763.0,163.5,3.95,29.2,710.0,980.04,719.21
2018,8,25,15,0,753.0,158.0,4.1,29.0,673.0,955.91,706.29
2018,8,25,15,15,735.5,153.5,4.1,29.0,630.0,922.41,685.63
2018,8,25,15,30,718.0,149.0,4.1,29.0,587.0,886.17,663.04
2018,8,25,15,45,698.0,142.5,4.3,27.9,540.5,842.92,639.07
2018,8,25,16,0,678.0,136.0,4.5,26.8,494.0,797.64,612.91
2018,8,25,16,15,652.0,127.5,4.6,25.85,444.0,743.27,578.82
2018,8,25,16,30,626.0,119.0,4.7,24.9,394.0,687.96,542.94
2018,8,25,16,45,588.5,110.0,4.75,23.95,342.5,622.52,497.82
2018,8,25,17,0,551.0,101.0,4.8,23.0,291.0,557.83,450.63
2018,8,25,17,15,498.0,90.0,4.7,21.8,240.0,476.9,388.69
2018,8,25,17,30,445.0,79.0,4.6,20.6,189.0,405.81,331.8
2018,8,25,17,45,373.5,65.0,4.55,19.45,142.0,324.28,263.94
2018,8,25,18,0,302.0,51.0,4.5,18.3,95.0,249.79,199.41
2018,8,25,18,15,204.0,34.5,4.35,17.45,59.0,167.11,122.54
2018,8,25,18,30,106.0,18.0,4.2,16.6,23.0,79.92,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.75,11.5,27.25,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,11.0,2.0,0.0,0.0
2018,8,26,5,45,130.0,15.5,2.9,11.6,25.5,13.23,0.0
2018,8,26,6,0,243.0,29.0,3.2,12.2,49.0,24.15,12.18
2018,8,26,6,15,342.5,41.5,3.25,12.8,91.5,33.98,23.89
2018,8,26,6,30,442.0,54.0,3.3,13.4,134.0,43.57,33.0
2018,8,26,6,45,274.0,74.5,3.4,14.0,129.5,54.99,43.45
2018,8,26,7,0,106.0,95.0,3.5,14.6,125.0,71.82,58.45
2018,8,26,7,15,82.5,120.5,3.45,15.2,146.5,88.6,73.11
2018,8,26,7,30,59.0,146.0,3.4,15.8,168.0,108.19,89.92
2018,8,26,7,45,207.0,158.0,3.3,16.45,252.5,109.46,90.5
2018,8,26,8,0,355.0,170.0,3.2,17.1,337.0,118.13,97.43
2018,8,26,8,15,573.5,137.0,3.15,17.8,441.0,114.19,76.8
2018,8,26,8,30,792.0,104.0,3.1,18.5,545.0,162.53,95.32
2018,8,26,8,45,811.0,107.5,3.0,19.2,591.5,223.21,140.91
2018,8,26,9,0,830.0,111.0,2.9,19.9,638.0,285.85,193.39
2018,8,26,9,15,845.0,113.0,2.95,20.6,680.0,347.76,247.03
2018,8,26,9,30,860.0,115.0,3.0,21.3,722.0,410.53,300.85
2018,8,26,9,45,871.0,117.0,3.0,21.95,758.0,473.65,353.56
2018,8,26,10,0,882.0,119.0,3.0,22.6,794.0,533.95,402.41
2018,8,26,10,15,893.5,119.0,3.1,23.2,824.5,592.38,448.52
2018,8,26,10,30,905.0,119.0,3.2,23.8,855.0,649.99,492.52
2018,8,26,10,45,914.0,118.0,3.3,24.4,878.5,704.07,532.66
2018,8,26,11,0,923.0,117.0,3.4,25.0,902.0,756.53,570.51
2018,8,26,11,15,928.5,116.5,3.5,25.4,917.0,804.95,604.44
2018,8,26,11,30,934.0,116.0,3.6,25.8,932.0,850.98,634.86
2018,8,26,11,45,938.0,115.0,3.7,26.2,939.5,892.68,662.1
2018,8,26,12,0,942.0,114.0,3.8,26.6,947.0,931.43,687.18
2018,8,26,12,15,938.0,115.0,3.9,26.8,943.5,961.78,707.13
2018,8,26,12,30,934.0,116.0,4.0,27.0,940.0,988.42,724.69
2018,8,26,12,45,928.0,117.5,4.1,27.2,929.0,1009.84,738.88
2018,8,26,13,0,922.0,119.0,4.2,27.4,918.0,1027.32,750.6
2018,8,26,13,15,919.0,117.5,4.3,27.4,900.5,1040.73,760.39
2018,8,26,13,30,916.0,116.0,4.4,27.4,883.0,1050.13,767.74
2018,8,26,13,45,911.0,114.0,4.55,27.4,858.5,1052.95,771.25
2018,8,26,14,0,906.0,112.0,4.7,27.4,834.0,1051.71,772.56
2018,8,26,14,15,898.0,109.5,4.75,27.05,801.5,1042.85,769.41
2018,8,26,14,30,890.0,107.0,4.8,26.7,769.0,1030.04,763.8
2018,8,26,14,45,879.0,105.0,4.9,26.4,731.0,1010.97,754.33
2018,8,26,15,0,868.0,103.0,5.0,26.1,693.0,988.3,742.43
2018,8,26,15,15,853.5,99.5,5.0,26.1,649.0,968.28,730.68
2018,8,26,15,30,839.0,96.0,5.0,26.1,605.0,933.47,708.71
2018,8,26,15,45,818.5,93.5,5.1,24.95,557.0,891.42,685.4
2018,8,26,16,0,798.0,91.0,5.2,23.8,509.0,847.06,659.76
2018,8,26,16,15,771.0,86.5,5.15,22.95,457.5,792.71,624.48
2018,8,26,16,30,744.0,82.0,5.1,22.1,406.0,737.17,587.42
2018,8,26,16,45,706.5,77.0,5.05,21.25,353.0,676.36,545.22
2018,8,26,17,0,669.0,72.0,5.0,20.4,300.0,612.07,498.82
2018,8,26,17,15,616.0,66.0,4.9,19.45,248.0,536.83,441.36
2018,8,26,17,30,563.0,60.0,4.8,18.5,196.0,464.66,382.76
2018,8,26,17,45,483.5,51.5,4.7,17.55,148.0,377.38,309.21
2018,8,26,18,0,404.0,43.0,4.6,16.6,100.0,297.09,238.48
2018,8,26,18,15,277.5,30.5,4.55,16.0,62.0,198.46,144.06
2018,8,26,18,30,151.0,18.0,4.5,15.4,24.0,79.4,0.0
2018,8,26,18,45,75.5,9.0,4.45,14.8,12.0,7.68,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.25,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,12.7,2.0,0.0,0.0
2018,8,27,5,45,131.0,15.5,3.2,13.2,25.0,13.23,0.0
2018,8,27,6,0,246.0,29.0,3.5,13.7,48.0,24.26,11.56
2018,8,27,6,15,344.5,39.5,3.55,14.25,88.5,32.31,22.22
2018,8,27,6,30,443.0,50.0,3.6,14.8,129.0,40.23,29.84
2018,8,27,6,45,303.5,65.0,3.7,15.35,127.5,48.43,37.39
2018,8,27,7,0,164.0,80.0,3.8,15.9,126.0,59.83,47.57
2018,8,27,7,15,182.0,100.0,3.7,16.45,160.5,73.25,59.29
2018,8,27,7,30,200.0,120.0,3.6,17.0,195.0,86.17,70.34
2018,8,27,7,45,270.0,134.0,3.55,17.55,251.0,95.5,78.07
2018,8,27,8,0,340.0,148.0,3.5,18.1,307.0,98.59,80.29
2018,8,27,8,15,479.5,143.5,3.5,18.65,394.5,114.83,78.9
2018,8,27,8,30,619.0,139.0,3.5,19.2,482.0,163.56,102.97
2018,8,27,8,45,663.0,137.5,3.45,19.75,533.0,215.04,140.58
2018,8,27,9,0,707.0,136.0,3.4,20.3,584.0,271.72,186.92
2018,8,27,9,15,690.5,152.5,3.4,20.8,613.5,328.59,236.84
2018,8,27,9,30,674.0,169.0,3.4,21.3,643.0,383.07,284.01
2018,8,27,9,45,666.0,185.5,3.45,21.8,673.5,438.63,330.43
2018,8,27,10,0,658.0,202.0,3.5,22.3,704.0,492.55,374.02
2018,8,27,10,15,719.0,184.0,3.55,22.7,751.5,553.92,422.15
2018,8,27,10,30,780.0,166.0,3.6,23.1,799.0,619.2,472.2
2018,8,27,10,45,791.0,165.0,3.7,23.55,821.5,670.13,510.48
2018,8,27,11,0,802.0,164.0,3.8,24.0,844.0,720.01,547.09
2018,8,27,11,15,808.5,164.0,3.85,24.3,859.0,766.09,580.31
2018,8,27,11,30,815.0,164.0,3.9,24.6,874.0,810.21,611.46
2018,8,27,11,45,820.0,162.0,4.0,24.9,881.0,849.05,637.52
2018,8,27,12,0,825.0,160.0,4.1,25.2,888.0,885.3,661.69
2018,8,27,12,15,827.5,158.5,4.15,25.4,887.5,916.98,682.7
2018,8,27,12,30,830.0,157.0,4.2,25.6,887.0,945.53,701.58
2018,8,27,12,45,831.0,154.5,4.3,25.75,878.5,968.37,717.07
2018,8,27,13,0,832.0,152.0,4.4,25.9,870.0,987.67,730.32
2018,8,27,13,15,828.0,150.0,4.45,25.85,853.0,998.93,738.63
2018,8,27,13,30,824.0,148.0,4.5,25.8,836.0,1006.35,744.58
2018,8,27,13,45,817.5,146.0,4.6,25.75,811.5,1007.41,746.87
2018,8,27,14,0,811.0,144.0,4.7,25.7,787.0,1004.63,746.97
2018,8,27,14,15,802.0,141.0,4.7,25.45,756.0,994.44,742.0
2018,8,27,14,30,793.0,138.0,4.7,25.2,725.0,980.55,734.7
2018,8,27,14,45,781.5,134.0,4.75,24.95,688.0,959.49,722.99
2018,8,27,15,0,770.0,130.0,4.8,24.7,651.0,935.05,708.99
2018,8,27,15,15,753.0,127.0,4.8,24.7,609.0,909.65,693.23
2018,8,27,15,30,736.0,124.0,4.8,24.7,567.0,875.21,671.09
2018,8,27,15,45,715.5,118.5,4.8,23.75,520.5,832.06,645.08
2018,8,27,16,0,695.0,113.0,4.8,22.8,474.0,786.96,617.11
2018,8,27,16,15,669.0,106.5,4.75,22.1,425.5,734.3,582.02
2018,8,27,16,30,643.0,100.0,4.7,21.4,377.0,680.75,545.42
2018,8,27,16,45,606.5,92.5,4.65,20.7,326.5,617.28,500.13
2018,8,27,17,0,570.0,85.0,4.6,20.0,276.0,554.57,453.65
2018,8,27,17,15,518.0,76.0,4.5,19.2,227.0,480.61,395.53
2018,8,27,17,30,466.0,67.0,4.4,18.4,178.0,409.84,337.59
2018,8,27,17,45,391.0,56.0,4.3,17.55,133.0,327.07,267.49
2018,8,27,18,0,316.0,45.0,4.2,16.7,88.0,250.01,199.67
2018,8,27,18,15,210.0,30.5,4.1,16.2,54.0,165.65,116.08
2018,8,27,18,30,104.0,16.0,4.0,15.7,20.0,57.69,0.0
2018,8,27,18,45,52.0,8.0,3.9,15.15,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,11.65,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,12.2,2.0,0.0,0.0
2018,8,28,5,45,101.0,15.5,2.45,12.8,22.5,13.23,0.0
2018,8,28,6,0,191.0,29.0,2.8,13.4,43.0,22.52,9.67
2018,8,28,6,15,286.0,42.0,2.9,13.9,82.5,32.4,22.28
2018,8,28,6,30,381.0,55.0,3.0,14.4,122.0,44.33,33.47
2018,8,28,6,45,256.0,49.5,3.05,14.9,101.0,37.05,27.36
2018,8,28,7,0,131.0,44.0,3.1,15.4,80.0,34.35,25.04
2018,8,28,7,15,65.5,44.5,3.1,15.85,62.5,36.49,26.91
2018,8,28,7,30,0.0,45.0,3.1,16.3,45.0,37.2,27.43
2018,8,28,7,45,0.0,60.5,3.1,16.75,60.5,50.11,38.66
2018,8,28,8,0,0.0,76.0,3.1,17.2,76.0,63.07,49.77
2018,8,28,8,15,0.0,96.5,3.15,17.8,96.5,79.6,60.88
2018,8,28,8,30,0.0,117.0,3.2,18.4,117.0,95.79,73.82
2018,8,28,8,45,0.5,133.0,3.25,19.05,133.5,108.76,83.93
2018,8,28,9,0,1.0,149.0,3.3,19.7,150.0,121.94,94.1
2018,8,28,9,15,4.5,176.0,3.35,20.2,179.5,144.83,111.92
2018,8,28,9,30,8.0,203.0,3.4,20.7,209.0,168.45,130.15
2018,8,28,9,45,10.5,219.0,3.45,21.25,227.0,183.72,141.65
2018,8,28,10,0,13.0,235.0,3.5,21.8,245.0,199.46,153.46
2018,8,28,10,15,18.5,267.0,3.6,22.15,281.5,230.27,177.04
2018,8,28,10,30,24.0,299.0,3.7,22.5,318.0,262.21,201.26
2018,8,28,10,45,24.5,308.0,3.8,22.9,328.0,277.19,212.26
2018,8,28,11,0,25.0,317.0,3.9,23.3,338.0,289.57,221.25
2018,8,28,11,15,81.0,336.0,4.0,23.55,406.0,352.34,269.8
2018,8,28,11,30,137.0,355.0,4.1,23.8,474.0,430.72,329.28
2018,8,28,11,45,489.0,248.0,4.15,24.05,677.0,657.27,502.75
2018,8,28,12,0,841.0,141.0,4.2,24.3,880.0,871.95,656.71
2018,8,28,12,15,875.5,124.5,4.3,24.4,892.5,917.65,686.78
2018,8,28,12,30,910.0,108.0,4.4,24.5,905.0,961.13,716.32
2018,8,28,12,45,906.5,108.0,4.45,24.6,895.0,982.6,730.71
2018,8,28,13,0,903.0,108.0,4.5,24.7,885.0,1000.26,742.79
2018,8,28,13,15,901.0,107.0,4.55,24.7,869.0,1014.52,753.05
2018,8,28,13,30,899.0,106.0,4.6,24.7,853.0,1024.88,761.01
2018,8,28,13,45,896.0,103.5,4.6,24.7,829.5,1028.69,764.3
2018,8,28,14,0,893.0,101.0,4.6,24.7,806.0,1028.49,765.14
2018,8,28,14,15,887.0,98.5,4.65,24.5,775.5,1021.28,762.52
2018,8,28,14,30,881.0,96.0,4.7,24.3,745.0,1010.15,757.44
2018,8,28,14,45,872.5,93.5,4.7,24.1,708.5,992.72,747.76
2018,8,28,15,0,864.0,91.0,4.7,23.9,672.0,971.65,735.71
2018,8,28,15,15,849.5,88.5,4.7,23.9,629.0,941.3,716.7
2018,8,28,15,30,835.0,86.0,4.7,23.9,586.0,907.92,695.56
2018,8,28,15,45,819.0,83.0,4.7,23.1,540.0,879.68,680.08
2018,8,28,16,0,803.0,80.0,4.7,22.3,494.0,838.59,655.08
2018,8,28,16,15,781.5,76.0,4.65,21.65,445.0,789.28,622.93
2018,8,28,16,30,760.0,72.0,4.6,21.0,396.0,738.44,588.89
2018,8,28,16,45,727.5,67.5,4.55,20.4,344.5,677.17,545.84
2018,8,28,17,0,695.0,63.0,4.5,19.8,293.0,615.98,501.41
2018,8,28,17,15,645.5,57.0,4.4,19.05,241.5,541.69,444.97
2018,8,28,17,30,596.0,51.0,4.3,18.3,190.0,474.58,389.93
2018,8,28,17,45,517.0,44.0,4.15,17.55,142.5,388.13,316.52
2018,8,28,18,0,438.0,37.0,4.0,16.8,95.0,308.81,245.74
2018,8,28,18,15,301.0,26.5,3.85,16.3,58.5,203.95,137.92
2018,8,28,18,30,164.0,16.0,3.7,15.8,22.0,82.97,0.0
2018,8,28,18,45,82.0,8.0,3.55,15.25,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.05,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,13.3,24.0,11.95,0.0
2018,8,29,6,0,285.0,25.0,1.8,13.9,46.0,20.84,7.75
2018,8,29,6,15,392.0,34.0,1.95,14.6,87.5,27.81,18.23
2018,8,29,6,30,499.0,43.0,2.1,15.3,129.0,34.76,24.94
2018,8,29,6,45,564.0,50.0,2.2,15.95,178.5,39.79,29.67
2018,8,29,7,0,629.0,57.0,2.3,16.6,228.0,44.78,34.15
2018,8,29,7,15,671.5,62.0,2.25,17.15,279.5,52.23,40.66
2018,8,29,7,30,714.0,67.0,2.2,17.7,331.0,55.66,43.5
2018,8,29,7,45,743.5,71.0,2.2,18.2,382.0,58.1,45.41
2018,8,29,8,0,773.0,75.0,2.2,18.7,433.0,60.49,47.23
2018,8,29,8,15,796.0,78.5,2.2,19.3,482.5,91.82,52.0
2018,8,29,8,30,819.0,82.0,2.2,19.9,532.0,152.25,85.02
2018,8,29,8,45,835.5,85.0,2.25,20.5,577.5,219.69,136.42
2018,8,29,9,0,852.0,88.0,2.3,21.1,623.0,281.98,188.9
2018,8,29,9,15,867.0,89.0,2.35,21.65,664.5,343.45,242.26
2018,8,29,9,30,882.0,90.0,2.4,22.2,706.0,405.57,295.63
2018,8,29,9,45,894.0,91.5,2.5,22.8,742.5,467.23,347.33
2018,8,29,10,0,906.0,93.0,2.6,23.4,779.0,528.68,397.16
2018,8,29,10,15,914.0,94.0,2.7,23.9,808.5,587.04,443.23
2018,8,29,10,30,922.0,95.0,2.8,24.4,838.0,644.19,486.88
2018,8,29,10,45,928.5,95.5,2.95,24.85,860.5,698.45,527.46
2018,8,29,11,0,935.0,96.0,3.1,25.3,883.0,750.84,565.64
2018,8,29,11,15,939.0,96.0,3.25,25.6,897.5,798.79,598.82
2018,8,29,11,30,943.0,96.0,3.4,25.9,912.0,844.16,629.26
2018,8,29,11,45,946.0,96.0,3.55,26.25,919.5,885.92,656.93
2018,8,29,12,0,949.0,96.0,3.7,26.6,927.0,924.63,682.43
2018,8,29,12,15,946.5,97.5,3.8,26.7,925.0,956.66,703.79
2018,8,29,12,30,944.0,99.0,3.9,26.8,923.0,985.01,722.79
2018,8,29,12,45,939.5,100.5,4.05,26.95,913.0,1007.7,738.28
2018,8,29,13,0,935.0,102.0,4.2,27.1,903.0,1026.45,751.32
2018,8,29,13,15,933.0,100.0,4.35,27.0,886.0,1039.99,761.83
2018,8,29,13,30,931.0,98.0,4.5,26.9,869.0,1049.47,769.86
2018,8,29,13,45,927.0,96.5,4.6,26.85,845.0,1053.38,773.94
2018,8,29,14,0,923.0,95.0,4.7,26.8,821.0,1053.19,775.9
2018,8,29,14,15,916.0,93.5,4.8,26.5,789.5,1045.88,774.1
2018,8,29,14,30,909.0,92.0,4.9,26.2,758.0,1034.59,769.77
2018,8,29,14,45,899.0,90.0,5.0,25.9,720.0,1015.82,760.49
2018,8,29,15,0,889.0,88.0,5.1,25.6,682.0,993.37,748.71
2018,8,29,15,15,874.5,86.0,5.1,25.6,638.5,963.04,729.84
2018,8,29,15,30,860.0,84.0,5.1,25.6,595.0,929.61,708.78
2018,8,29,15,45,842.0,81.0,5.15,24.6,547.5,888.86,685.5
2018,8,29,16,0,824.0,78.0,5.2,23.6,500.0,855.07,666.68
2018,8,29,16,15,798.5,75.0,5.15,22.9,449.0,802.81,632.53
2018,8,29,16,30,773.0,72.0,5.1,22.2,398.0,749.22,596.62
2018,8,29,16,45,736.0,67.5,5.05,21.5,345.0,683.81,550.66
2018,8,29,17,0,699.0,63.0,5.0,20.8,292.0,618.83,503.4
2018,8,29,17,15,644.0,58.0,4.85,20.1,239.5,545.97,447.55
2018,8,29,17,30,589.0,53.0,4.7,19.4,187.0,472.61,387.21
2018,8,29,17,45,467.0,44.5,4.55,18.65,133.5,359.13,292.01
2018,8,29,18,0,345.0,36.0,4.4,17.9,80.0,257.67,203.63
2018,8,29,18,15,202.5,22.0,4.1,17.4,45.0,149.84,94.22
2018,8,29,18,30,60.0,8.0,3.8,16.9,10.0,32.14,0.0
2018,8,29,18,45,30.0,4.0,3.55,16.45,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.75,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.2,1.0,0.0,0.0
