Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,15,684.5,59.5,2.35,15.8,262.0,50.9,39.71
2018,9,9,7,30,735.0,64.0,2.3,16.5,315.0,54.08,42.38
2018,9,9,7,45,769.5,67.5,2.2,17.2,367.5,56.3,44.11
2018,9,9,8,0,804.0,71.0,2.1,17.9,420.0,58.52,45.77
2018,9,9,8,15,827.5,74.5,2.05,18.8,470.5,102.88,55.79
2018,9,9,8,30,851.0,78.0,2.0,19.7,521.0,166.25,94.18
2018,9,9,8,45,869.0,80.5,2.0,20.6,567.5,235.67,148.64
2018,9,9,9,0,887.0,83.0,2.0,21.5,614.0,300.73,203.77
2018,9,9,9,15,898.5,85.5,2.0,22.45,655.0,364.99,259.05
2018,9,9,9,30,910.0,88.0,2.0,23.4,696.0,429.43,313.27
2018,9,9,9,45,918.0,90.5,2.0,24.35,731.0,492.24,364.38
2018,9,9,10,0,926.0,93.0,2.0,25.3,766.0,554.29,412.79
2018,9,9,10,15,924.5,97.5,2.05,26.25,791.5,611.76,456.07
2018,9,9,10,30,923.0,102.0,2.1,27.2,817.0,666.96,495.98
2018,9,9,10,45,930.0,103.0,2.1,28.1,839.5,722.21,534.26
2018,9,9,11,0,937.0,104.0,2.1,29.0,862.0,775.58,569.85
2018,9,9,11,15,946.5,101.0,2.15,29.75,877.5,824.94,600.63
2018,9,9,11,30,956.0,98.0,2.2,30.5,893.0,871.98,629.22
2018,9,9,11,45,956.5,98.5,2.25,31.25,898.0,912.31,653.1
2018,9,9,12,0,957.0,99.0,2.3,32.0,903.0,949.3,674.65
2018,9,9,12,15,953.0,100.5,2.5,32.25,899.0,979.72,694.73
2018,9,9,12,30,949.0,102.0,2.7,32.5,895.0,1006.29,712.45
2018,9,9,12,45,941.5,104.0,2.85,32.75,882.5,1026.08,725.55
2018,9,9,13,0,934.0,106.0,3.0,33.0,870.0,1041.75,736.21
2018,9,9,13,15,929.0,106.0,3.2,32.95,851.5,1053.65,745.98
2018,9,9,13,30,924.0,106.0,3.4,32.9,833.0,1061.45,753.32
2018,9,9,13,45,916.5,105.0,3.6,32.85,806.5,1061.5,755.91
2018,9,9,14,0,909.0,104.0,3.8,32.8,780.0,1057.45,756.03
2018,9,9,14,15,899.0,103.0,3.9,32.5,746.5,1046.82,752.14
2018,9,9,14,30,889.0,102.0,4.0,32.2,713.0,1032.31,745.88
2018,9,9,14,45,875.5,100.0,4.1,31.95,673.5,1009.37,734.03
2018,9,9,15,0,862.0,98.0,4.2,31.7,634.0,994.55,727.55
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,959.29,706.18
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,921.06,682.79
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,872.62,656.25
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,822.22,627.35
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,762.76,589.73
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,708.07,554.18
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,635.1,503.62
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,563.76,451.8
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,477.01,384.29
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,395.3,316.69
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,293.47,229.21
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,196.53,115.12
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,78.22,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.8,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,12.2,24.0,14.51,0.0
2018,9,10,6,15,300.0,28.5,2.25,12.9,62.5,23.54,13.05
2018,9,10,6,30,433.0,40.0,2.3,13.6,101.0,32.71,22.91
2018,9,10,6,45,511.5,48.5,2.3,14.25,150.0,38.98,28.94
2018,9,10,7,0,590.0,57.0,2.3,14.9,199.0,45.18,34.66
2018,9,10,7,15,641.5,63.5,2.15,15.6,251.5,49.51,38.52
2018,9,10,7,30,693.0,70.0,2.0,16.3,304.0,53.77,42.15
2018,9,10,7,45,727.5,75.0,1.8,17.0,356.0,61.78,48.96
2018,9,10,8,0,762.0,80.0,1.6,17.7,408.0,64.87,51.36
2018,9,10,8,15,787.5,83.5,1.55,18.6,458.0,108.46,61.18
2018,9,10,8,30,813.0,87.0,1.5,19.5,508.0,169.65,98.45
2018,9,10,8,45,831.5,90.0,1.4,20.4,554.0,232.06,147.2
2018,9,10,9,0,850.0,93.0,1.3,21.3,600.0,296.24,201.09
2018,9,10,9,15,867.5,94.0,1.35,22.2,642.0,363.18,257.7
2018,9,10,9,30,885.0,95.0,1.4,23.1,684.0,426.96,310.82
2018,9,10,9,45,899.5,95.0,1.4,24.05,720.5,489.2,360.84
2018,9,10,10,0,914.0,95.0,1.4,25.0,757.0,551.37,408.73
2018,9,10,10,15,921.5,96.5,1.45,25.8,785.5,610.6,453.06
2018,9,10,10,30,929.0,98.0,1.5,26.6,814.0,668.48,494.73
2018,9,10,10,45,934.0,99.0,1.6,27.4,835.5,722.63,532.76
2018,9,10,11,0,939.0,100.0,1.7,28.2,857.0,774.67,568.19
2018,9,10,11,15,942.5,101.0,1.8,28.9,871.0,823.23,598.7
2018,9,10,11,30,946.0,102.0,1.9,29.6,885.0,869.1,627.06
2018,9,10,11,45,947.5,102.0,1.95,30.3,890.5,909.41,651.04
2018,9,10,12,0,949.0,102.0,2.0,31.0,896.0,946.47,672.75
2018,9,10,12,15,944.5,104.0,2.1,31.5,892.0,976.67,691.1
2018,9,10,12,30,940.0,106.0,2.2,32.0,888.0,1003.03,707.1
2018,9,10,12,45,932.5,108.0,2.3,32.55,875.5,1022.59,718.77
2018,9,10,13,0,925.0,110.0,2.4,33.1,863.0,1038.06,728.05
2018,9,10,13,15,919.5,110.0,2.5,33.25,844.0,1049.3,736.04
2018,9,10,13,30,914.0,110.0,2.6,33.4,825.0,1056.46,741.68
2018,9,10,13,45,906.5,108.5,2.75,33.55,798.0,1055.86,743.19
2018,9,10,14,0,899.0,107.0,2.9,33.7,771.0,1051.18,742.31
2018,9,10,14,15,888.0,106.0,3.05,33.55,737.5,1039.51,738.06
2018,9,10,14,30,877.0,105.0,3.2,33.4,704.0,1024.0,731.44
2018,9,10,14,45,862.5,102.5,3.35,33.25,663.5,1011.6,726.84
2018,9,10,15,0,848.0,100.0,3.5,33.1,623.0,983.34,711.93
2018,9,10,15,15,830.0,96.5,3.5,33.1,578.0,947.16,690.36
2018,9,10,15,30,812.0,93.0,3.5,33.1,533.0,908.07,666.73
2018,9,10,15,45,787.0,90.0,3.8,32.2,484.0,860.54,641.03
2018,9,10,16,0,762.0,87.0,4.1,31.3,435.0,811.07,612.88
2018,9,10,16,15,728.0,82.0,4.25,30.25,383.0,755.18,578.7
2018,9,10,16,30,694.0,77.0,4.4,29.2,331.0,693.99,539.21
2018,9,10,16,45,646.0,71.0,4.55,28.15,278.5,620.78,488.94
2018,9,10,17,0,598.0,65.0,4.7,27.1,226.0,549.39,437.59
2018,9,10,17,15,526.0,57.0,4.85,25.55,176.0,461.52,370.09
2018,9,10,17,30,454.0,49.0,5.0,24.0,126.0,378.91,302.44
2018,9,10,17,45,340.5,38.0,5.15,22.4,84.0,275.24,213.53
2018,9,10,18,0,227.0,27.0,5.3,20.8,42.0,174.5,87.91
2018,9,10,18,15,119.5,14.5,5.3,19.85,22.0,68.1,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,5,45,88.5,8.5,2.75,11.7,12.0,0.0,0.0
2018,9,11,6,0,177.0,17.0,2.9,12.0,24.0,14.51,0.0
2018,9,11,6,15,314.5,28.0,2.9,12.55,62.5,23.21,12.48
2018,9,11,6,30,452.0,39.0,2.9,13.1,101.0,32.0,22.28
2018,9,11,6,45,528.0,47.0,2.95,13.65,150.0,37.9,28.02
2018,9,11,7,0,604.0,55.0,3.0,14.2,199.0,43.74,33.47
2018,9,11,7,15,651.5,62.0,2.9,15.15,251.0,48.51,37.69
2018,9,11,7,30,699.0,69.0,2.8,16.1,303.0,53.16,41.64
2018,9,11,7,45,729.0,74.5,2.7,17.0,354.0,61.47,48.7
2018,9,11,8,0,759.0,80.0,2.6,17.9,405.0,64.91,51.36
2018,9,11,8,15,781.0,85.0,2.55,18.75,454.0,110.4,62.62
2018,9,11,8,30,803.0,90.0,2.5,19.6,503.0,171.97,100.88
2018,9,11,8,45,817.5,95.0,2.5,20.45,548.0,234.63,150.49
2018,9,11,9,0,832.0,100.0,2.5,21.3,593.0,298.62,204.97
2018,9,11,9,15,843.5,103.5,2.55,22.05,633.0,361.47,259.31
2018,9,11,9,30,855.0,107.0,2.6,22.8,673.0,424.68,312.92
2018,9,11,9,45,861.5,111.0,2.7,23.6,707.0,486.21,363.66
2018,9,11,10,0,868.0,115.0,2.8,24.4,741.0,546.99,412.0
2018,9,11,10,15,875.0,117.5,2.9,25.0,769.0,603.97,456.21
2018,9,11,10,30,882.0,120.0,3.0,25.6,797.0,660.23,498.41
2018,9,11,10,45,886.0,122.0,3.1,26.2,817.5,712.53,536.52
2018,9,11,11,0,890.0,124.0,3.2,26.8,838.0,762.77,572.12
2018,9,11,11,15,894.0,124.5,3.3,27.3,851.5,809.38,603.59
2018,9,11,11,30,898.0,125.0,3.4,27.8,865.0,853.48,632.21
2018,9,11,11,45,900.5,124.5,3.55,28.25,870.5,892.66,657.71
2018,9,11,12,0,903.0,124.0,3.7,28.7,876.0,928.8,681.07
2018,9,11,12,15,916.5,116.5,3.8,29.05,877.5,964.82,704.28
2018,9,11,12,30,930.0,109.0,3.9,29.4,879.0,997.75,725.38
2018,9,11,12,45,946.5,98.0,4.05,29.7,873.0,1026.45,744.21
2018,9,11,13,0,963.0,87.0,4.2,30.0,867.0,1051.37,760.67
2018,9,11,13,15,959.0,86.5,4.35,29.9,848.5,1063.64,770.31
2018,9,11,13,30,955.0,86.0,4.5,29.8,830.0,1071.71,777.48
2018,9,11,13,45,949.5,84.5,4.65,29.75,803.5,1072.88,780.2
2018,9,11,14,0,944.0,83.0,4.8,29.7,777.0,1069.81,780.79
2018,9,11,14,15,936.0,81.5,4.95,29.25,743.5,1060.02,778.5
2018,9,11,14,30,928.0,80.0,5.1,28.8,710.0,1046.16,773.6
2018,9,11,14,45,917.0,78.0,5.25,28.35,670.5,1024.75,763.63
2018,9,11,15,0,906.0,76.0,5.4,27.9,631.0,999.63,751.06
2018,9,11,15,15,890.0,74.0,5.4,27.9,586.0,966.17,730.21
2018,9,11,15,30,874.0,72.0,5.4,27.9,541.0,929.66,707.15
2018,9,11,15,45,854.0,69.0,5.6,26.35,492.0,885.4,683.82
2018,9,11,16,0,834.0,66.0,5.8,24.8,443.0,838.93,657.82
2018,9,11,16,15,806.0,62.0,5.8,23.8,391.0,791.11,627.36
2018,9,11,16,30,778.0,58.0,5.8,22.8,339.0,733.04,588.03
2018,9,11,16,45,735.5,54.0,5.75,21.85,286.0,663.16,537.69
2018,9,11,17,0,693.0,50.0,5.7,20.9,233.0,594.35,485.84
2018,9,11,17,15,624.0,45.0,5.55,19.95,182.0,507.7,416.79
2018,9,11,17,30,555.0,40.0,5.4,19.0,131.0,425.35,345.98
2018,9,11,17,45,424.0,32.0,5.25,18.0,86.5,317.1,248.79
2018,9,11,18,0,293.0,24.0,5.1,17.0,42.0,204.51,81.42
2018,9,11,18,15,146.5,12.0,5.0,16.5,21.0,78.42,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.5,3.35,12.05,5.0,0.0,0.0
2018,9,12,6,0,17.0,9.0,3.4,12.2,10.0,7.68,0.0
2018,9,12,6,15,10.0,22.5,3.5,12.75,23.0,18.62,8.56
2018,9,12,6,30,3.0,36.0,3.6,13.3,36.0,29.44,19.98
2018,9,12,6,45,24.0,53.5,3.7,13.85,59.0,42.87,32.36
2018,9,12,7,0,45.0,71.0,3.8,14.4,82.0,56.19,44.47
2018,9,12,7,15,168.0,91.5,3.8,15.1,145.5,67.55,54.57
2018,9,12,7,30,291.0,112.0,3.8,15.8,209.0,82.09,67.22
2018,9,12,7,45,356.5,127.0,3.75,16.5,265.0,88.4,72.41
2018,9,12,8,0,422.0,142.0,3.7,17.2,321.0,97.47,79.87
2018,9,12,8,15,426.5,157.0,3.65,18.0,356.5,133.56,92.4
2018,9,12,8,30,431.0,172.0,3.6,18.8,392.0,178.44,122.57
2018,9,12,8,45,421.5,194.5,3.55,19.55,426.0,226.69,161.41
2018,9,12,9,0,412.0,217.0,3.5,20.3,460.0,274.05,201.2
2018,9,12,9,15,512.5,201.0,3.5,21.0,524.5,327.35,242.98
2018,9,12,9,30,613.0,185.0,3.5,21.7,589.0,393.69,295.71
2018,9,12,9,45,670.5,175.0,3.5,22.4,638.0,454.02,344.25
2018,9,12,10,0,728.0,165.0,3.5,23.1,687.0,519.52,395.74
2018,9,12,10,15,542.0,245.5,3.65,23.5,642.5,526.6,402.45
2018,9,12,10,30,356.0,326.0,3.8,23.9,598.0,509.54,389.21
2018,9,12,10,45,271.0,354.0,3.9,24.25,564.5,502.07,383.0
2018,9,12,11,0,186.0,382.0,4.0,24.6,531.0,477.5,363.48
2018,9,12,11,15,278.0,360.5,4.1,24.75,587.0,553.13,421.0
2018,9,12,11,30,370.0,339.0,4.2,24.9,643.0,625.99,475.66
2018,9,12,11,45,494.0,294.5,4.35,25.05,703.0,722.9,547.61
2018,9,12,12,0,618.0,250.0,4.5,25.2,763.0,817.82,617.1
2018,9,12,12,15,487.5,286.5,4.6,25.2,690.0,755.42,571.16
2018,9,12,12,30,357.0,323.0,4.7,25.2,617.0,671.23,509.71
2018,9,12,12,45,408.5,319.5,4.75,25.2,652.0,748.86,566.7
2018,9,12,13,0,460.0,316.0,4.8,25.2,687.0,809.79,610.93
2018,9,12,13,15,508.0,288.0,4.9,25.05,689.0,841.56,635.91
2018,9,12,13,30,556.0,260.0,5.0,24.9,691.0,870.83,659.45
2018,9,12,13,45,461.0,282.0,5.05,24.75,631.0,805.2,612.42
2018,9,12,14,0,366.0,304.0,5.1,24.6,571.0,716.35,548.78
2018,9,12,14,15,313.0,295.0,5.15,24.1,516.0,655.52,506.17
2018,9,12,14,30,260.0,286.0,5.2,23.6,461.0,593.48,461.59
2018,9,12,14,45,166.0,269.5,5.25,23.15,379.0,459.01,360.39
2018,9,12,15,0,72.0,253.0,5.3,22.7,297.0,327.19,257.69
2018,9,12,15,15,92.0,235.5,5.3,22.7,287.5,328.92,260.9
2018,9,12,15,30,112.0,218.0,5.3,22.7,278.0,349.15,278.15
2018,9,12,15,45,167.0,190.5,5.3,21.2,270.0,367.02,296.77
2018,9,12,16,0,222.0,163.0,5.3,19.7,262.0,399.47,326.76
2018,9,12,16,15,185.0,146.0,5.3,19.05,222.0,324.19,267.23
2018,9,12,16,30,148.0,129.0,5.3,18.4,182.0,269.81,223.22
2018,9,12,16,45,116.5,105.5,5.25,17.75,143.0,213.29,176.57
2018,9,12,17,0,85.0,82.0,5.2,17.1,104.0,158.59,130.35
2018,9,12,17,15,57.5,62.5,5.05,16.55,76.0,114.22,91.98
2018,9,12,17,30,30.0,43.0,4.9,16.0,48.0,61.54,46.39
2018,9,12,17,45,20.0,28.0,4.75,15.5,31.0,38.77,25.81
2018,9,12,18,0,10.0,13.0,4.6,15.0,14.0,16.19,0.0
2018,9,12,18,15,5.0,6.5,4.5,14.8,7.0,7.87,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,13,5,45,21.5,6.5,3.45,12.4,7.0,0.0,0.0
2018,9,13,6,0,43.0,13.0,3.6,12.6,14.0,11.1,0.0
2018,9,13,6,15,125.0,29.0,3.7,13.1,43.0,22.34,10.92
2018,9,13,6,30,207.0,45.0,3.8,13.6,72.0,34.3,24.1
2018,9,13,6,45,273.5,59.0,3.95,14.15,112.0,44.44,33.67
2018,9,13,7,0,340.0,73.0,4.1,14.7,152.0,54.34,42.75
2018,9,13,7,15,498.0,71.0,4.05,15.25,218.5,54.43,42.9
2018,9,13,7,30,656.0,69.0,4.0,15.8,285.0,52.87,41.43
2018,9,13,7,45,718.0,68.5,3.95,16.4,341.5,56.74,44.66
2018,9,13,8,0,780.0,68.0,3.9,17.0,398.0,56.18,43.92
2018,9,13,8,15,805.0,71.0,3.85,17.65,447.0,103.63,55.85
2018,9,13,8,30,830.0,74.0,3.8,18.3,496.0,165.51,95.08
2018,9,13,8,45,848.5,76.0,3.75,18.95,541.5,233.16,149.63
2018,9,13,9,0,867.0,78.0,3.7,19.6,587.0,296.71,204.87
2018,9,13,9,15,878.5,81.0,3.65,20.2,627.5,360.13,260.95
2018,9,13,9,30,890.0,84.0,3.6,20.8,668.0,423.76,316.17
2018,9,13,9,45,898.0,86.5,3.6,21.4,702.0,485.34,368.24
2018,9,13,10,0,906.0,89.0,3.6,22.0,736.0,546.18,417.86
2018,9,13,10,15,913.0,90.5,3.6,22.4,764.0,604.56,464.2
2018,9,13,10,30,920.0,92.0,3.6,22.8,792.0,661.53,507.94
2018,9,13,10,45,925.5,92.5,3.6,23.15,813.0,714.92,547.85
2018,9,13,11,0,931.0,93.0,3.6,23.5,834.0,766.24,584.83
2018,9,13,11,15,934.0,93.5,3.75,23.7,847.0,813.34,617.3
2018,9,13,11,30,937.0,94.0,3.9,23.9,860.0,857.7,647.67
2018,9,13,11,45,938.5,94.5,4.0,24.05,865.5,897.85,674.88
2018,9,13,12,0,940.0,95.0,4.1,24.2,871.0,934.78,699.82
2018,9,13,12,15,942.5,93.5,4.2,24.25,869.0,967.14,721.92
2018,9,13,12,30,945.0,92.0,4.3,24.3,867.0,995.95,741.69
2018,9,13,12,45,946.0,90.0,4.45,24.3,857.0,1019.06,758.17
2018,9,13,13,0,947.0,88.0,4.6,24.3,847.0,1038.25,772.43
2018,9,13,13,15,943.5,86.5,4.7,24.2,828.0,1049.49,781.69
2018,9,13,13,30,940.0,85.0,4.8,24.1,809.0,1056.55,788.4
2018,9,13,13,45,934.5,84.5,4.9,23.95,783.5,1058.57,792.09
2018,9,13,14,0,929.0,84.0,5.0,23.8,758.0,1056.46,793.19
2018,9,13,14,15,899.0,90.0,5.0,23.55,718.0,1033.1,779.49
2018,9,13,14,30,869.0,96.0,5.0,23.3,678.0,1006.15,763.49
2018,9,13,14,45,824.0,102.5,5.05,23.05,628.5,973.6,743.96
2018,9,13,15,0,779.0,109.0,5.1,22.8,579.0,926.28,713.9
2018,9,13,15,15,701.5,119.5,5.1,22.8,519.0,856.79,666.57
2018,9,13,15,30,624.0,130.0,5.1,22.8,459.0,780.97,613.85
2018,9,13,15,45,674.0,105.0,5.05,22.05,429.5,780.58,617.41
2018,9,13,16,0,724.0,80.0,5.0,21.3,400.0,768.12,611.64
2018,9,13,16,15,738.5,69.5,4.85,20.8,361.5,742.72,594.97
2018,9,13,16,30,753.0,59.0,4.7,20.3,323.0,713.21,574.68
2018,9,13,16,45,699.5,55.5,4.6,19.75,269.5,636.39,517.57
2018,9,13,17,0,646.0,52.0,4.5,19.2,216.0,561.55,459.79
2018,9,13,17,15,587.5,45.5,4.15,18.45,168.0,482.27,395.19
2018,9,13,17,30,529.0,39.0,3.8,17.7,120.0,413.45,334.2
2018,9,13,17,45,395.5,30.5,3.4,17.0,78.0,298.58,229.06
2018,9,13,18,0,262.0,22.0,3.0,16.3,36.0,181.36,0.0
2018,9,13,18,15,131.0,11.0,2.95,15.8,18.0,70.12,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,5,45,19.0,5.5,1.9,10.35,6.0,0.0,0.0
2018,9,14,6,0,38.0,11.0,2.0,10.8,12.0,9.39,0.0
2018,9,14,6,15,123.0,27.0,2.2,11.55,41.0,20.83,9.38
2018,9,14,6,30,208.0,43.0,2.4,12.3,70.0,32.83,22.92
2018,9,14,6,45,276.5,57.0,2.65,13.05,110.0,43.03,32.56
2018,9,14,7,0,345.0,71.0,2.9,13.8,150.0,52.98,41.7
2018,9,14,7,15,352.0,89.5,2.8,14.35,187.5,65.33,52.76
2018,9,14,7,30,359.0,108.0,2.7,14.9,225.0,77.12,63.07
2018,9,14,7,45,423.0,116.0,2.65,15.5,276.5,81.96,67.04
2018,9,14,8,0,487.0,124.0,2.6,16.1,328.0,86.72,70.85
2018,9,14,8,15,560.0,124.5,2.5,16.75,386.5,123.17,79.61
2018,9,14,8,30,633.0,125.0,2.4,17.4,445.0,174.77,111.28
2018,9,14,8,45,719.0,112.5,2.3,18.05,507.5,228.31,151.2
2018,9,14,9,0,805.0,100.0,2.2,18.7,570.0,295.56,205.95
2018,9,14,9,15,798.5,110.5,2.15,19.45,604.0,356.71,259.53
2018,9,14,9,30,792.0,121.0,2.1,20.2,638.0,416.21,310.36
2018,9,14,9,45,753.5,144.5,2.05,20.95,657.5,468.58,354.04
2018,9,14,10,0,715.0,168.0,2.0,21.7,677.0,518.23,393.34
2018,9,14,10,15,692.0,185.5,2.0,22.4,693.5,566.1,429.67
2018,9,14,10,30,669.0,203.0,2.0,23.1,710.0,610.21,461.76
2018,9,14,10,45,660.0,213.0,2.0,23.75,724.5,653.4,492.27
2018,9,14,11,0,651.0,223.0,2.0,24.4,739.0,694.05,520.03
2018,9,14,11,15,655.0,228.5,2.1,24.8,754.5,738.01,550.69
2018,9,14,11,30,659.0,234.0,2.2,25.2,770.0,780.25,579.59
2018,9,14,11,45,714.5,208.0,2.25,25.55,792.5,834.69,617.36
2018,9,14,12,0,770.0,182.0,2.3,25.9,815.0,888.62,652.96
2018,9,14,12,15,774.0,180.5,2.45,26.1,814.5,919.94,673.9
2018,9,14,12,30,778.0,179.0,2.6,26.3,814.0,948.22,693.09
2018,9,14,12,45,813.0,158.5,2.7,26.5,814.0,975.83,711.47
2018,9,14,13,0,848.0,138.0,2.8,26.7,814.0,1008.04,732.89
2018,9,14,13,15,879.0,119.5,2.95,26.7,806.0,1021.9,743.51
2018,9,14,13,30,910.0,101.0,3.1,26.7,798.0,1044.94,760.38
2018,9,14,13,45,859.5,117.0,3.25,26.7,757.5,1019.6,745.94
2018,9,14,14,0,809.0,133.0,3.4,26.7,717.0,1003.7,738.0
2018,9,14,14,15,807.5,125.5,3.5,26.45,685.5,994.27,734.64
2018,9,14,14,30,806.0,118.0,3.6,26.2,654.0,980.95,728.71
2018,9,14,14,45,830.5,101.5,3.75,26.0,625.5,979.01,730.7
2018,9,14,15,0,855.0,85.0,3.9,25.8,597.0,960.59,721.56
2018,9,14,15,15,794.0,90.5,3.9,25.8,538.0,904.82,685.46
2018,9,14,15,30,733.0,96.0,3.9,25.8,479.0,836.61,640.31
2018,9,14,15,45,698.5,93.0,4.1,24.95,429.5,787.57,610.81
2018,9,14,16,0,664.0,90.0,4.3,24.1,380.0,732.5,575.7
2018,9,14,16,15,502.5,103.5,4.3,23.4,307.5,588.67,471.54
2018,9,14,16,30,341.0,117.0,4.3,22.7,235.0,447.64,362.83
2018,9,14,16,45,237.5,103.5,4.3,22.05,179.0,320.86,262.27
2018,9,14,17,0,134.0,90.0,4.3,21.4,123.0,207.14,168.48
2018,9,14,17,15,135.5,69.0,4.2,20.6,95.5,191.8,155.13
2018,9,14,17,30,137.0,48.0,4.1,19.8,68.0,160.59,127.54
2018,9,14,17,45,104.0,33.0,4.05,19.0,44.5,118.75,86.91
2018,9,14,18,0,71.0,18.0,4.0,18.2,21.0,67.81,0.0
2018,9,14,18,15,35.5,9.0,3.9,17.65,10.5,24.11,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,15,5,45,77.5,7.0,3.95,11.8,9.0,0.0,0.0
2018,9,15,6,0,155.0,14.0,4.1,12.0,18.0,11.95,0.0
2018,9,15,6,15,311.0,24.0,4.3,12.55,55.5,19.9,8.03
2018,9,15,6,30,467.0,34.0,4.5,13.1,93.0,28.0,18.57
2018,9,15,6,45,550.0,41.0,4.65,13.6,142.0,36.24,26.44
2018,9,15,7,0,633.0,48.0,4.8,14.1,191.0,41.98,31.83
2018,9,15,7,15,684.5,52.5,4.8,14.65,243.0,45.34,34.91
2018,9,15,7,30,736.0,57.0,4.8,15.2,295.0,48.74,37.87
2018,9,15,7,45,770.5,60.5,4.8,15.8,347.0,51.16,39.85
2018,9,15,8,0,805.0,64.0,4.8,16.4,399.0,53.58,41.76
2018,9,15,8,15,829.5,67.0,4.8,16.95,449.0,110.81,60.54
2018,9,15,8,30,854.0,70.0,4.8,17.5,499.0,173.72,101.13
2018,9,15,8,45,872.0,72.0,4.75,18.05,545.0,237.15,152.98
2018,9,15,9,0,890.0,74.0,4.7,18.6,591.0,302.07,210.13
2018,9,15,9,15,901.5,77.0,4.7,19.1,632.0,366.92,268.22
2018,9,15,9,30,913.0,80.0,4.7,19.6,673.0,431.95,325.47
2018,9,15,9,45,920.5,82.5,4.7,20.1,707.5,494.65,379.31
2018,9,15,10,0,928.0,85.0,4.7,20.6,742.0,556.49,430.62
2018,9,15,10,15,936.0,86.0,4.7,20.95,770.5,616.13,478.77
2018,9,15,10,30,944.0,87.0,4.7,21.3,799.0,674.39,524.32
2018,9,15,10,45,950.5,87.0,4.75,21.7,820.5,729.07,566.01
2018,9,15,11,0,957.0,87.0,4.8,22.1,842.0,781.67,604.38
2018,9,15,11,15,960.5,87.0,4.85,22.25,855.0,829.65,637.82
2018,9,15,11,30,964.0,87.0,4.9,22.4,868.0,874.82,669.04
2018,9,15,11,45,966.0,86.5,4.95,22.55,873.0,915.18,696.72
2018,9,15,12,0,968.0,86.0,5.0,22.7,878.0,952.2,722.0
2018,9,15,12,15,967.0,86.0,5.1,22.7,874.5,983.5,744.13
2018,9,15,12,30,966.0,86.0,5.2,22.7,871.0,1010.99,763.75
2018,9,15,12,45,964.0,86.0,5.25,22.7,860.0,1033.6,779.78
2018,9,15,13,0,962.0,86.0,5.3,22.7,849.0,1052.16,793.2
2018,9,15,13,15,958.5,84.5,5.3,22.6,829.5,1063.39,801.72
2018,9,15,13,30,955.0,83.0,5.3,22.5,810.0,1070.39,807.58
2018,9,15,13,45,949.0,82.5,5.3,22.45,784.0,1071.77,809.68
2018,9,15,14,0,943.0,82.0,5.3,22.4,758.0,1068.96,809.13
2018,9,15,14,15,935.0,80.0,5.3,22.2,724.5,1058.16,803.8
2018,9,15,14,30,927.0,78.0,5.3,22.0,691.0,1043.28,795.85
2018,9,15,14,45,915.5,76.0,5.3,21.8,651.0,1020.96,782.87
2018,9,15,15,0,904.0,74.0,5.3,21.6,611.0,994.98,767.39
2018,9,15,15,15,887.5,72.0,5.3,21.6,565.5,960.7,745.43
2018,9,15,15,30,871.0,70.0,5.3,21.6,520.0,923.43,721.21
2018,9,15,15,45,850.0,67.0,5.25,20.95,471.0,878.03,692.3
2018,9,15,16,0,829.0,64.0,5.2,20.3,422.0,830.53,661.25
2018,9,15,16,15,799.5,60.5,5.15,19.75,370.5,782.02,628.35
2018,9,15,16,30,770.0,57.0,5.1,19.2,319.0,723.43,586.68
2018,9,15,16,45,725.0,53.0,5.05,18.7,266.5,651.8,533.15
2018,9,15,17,0,680.0,49.0,5.0,18.2,214.0,581.43,478.16
2018,9,15,17,15,606.0,42.5,4.8,17.45,163.0,490.17,403.54
2018,9,15,17,30,532.0,36.0,4.6,16.7,112.0,404.0,327.56
2018,9,15,17,45,383.0,27.5,4.4,16.0,70.5,287.76,214.23
2018,9,15,18,0,234.0,19.0,4.2,15.3,29.0,136.71,0.0
2018,9,15,18,15,117.0,9.5,4.1,14.8,14.5,8.11,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,9.8,9.0,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,10.2,18.0,11.95,0.0
2018,9,16,6,15,332.5,23.5,2.15,11.05,56.0,19.57,7.17
2018,9,16,6,30,496.0,33.0,2.4,11.9,94.0,29.76,20.16
2018,9,16,6,45,579.5,39.0,2.65,12.7,143.5,34.64,25.12
2018,9,16,7,0,663.0,45.0,2.9,13.5,193.0,39.61,29.82
2018,9,16,7,15,713.5,49.0,2.8,14.15,245.5,42.7,32.65
2018,9,16,7,30,764.0,53.0,2.7,14.8,298.0,45.83,35.37
2018,9,16,7,45,797.5,56.0,2.6,15.45,350.5,48.02,37.15
2018,9,16,8,0,831.0,59.0,2.5,16.1,403.0,56.68,44.57
2018,9,16,8,15,854.5,61.5,2.45,16.75,453.0,109.61,58.33
2018,9,16,8,30,878.0,64.0,2.4,17.4,503.0,173.53,99.63
2018,9,16,8,45,894.5,66.0,2.35,18.05,549.0,238.11,152.18
2018,9,16,9,0,911.0,68.0,2.3,18.7,595.0,303.97,209.59
2018,9,16,9,15,923.5,70.0,2.25,19.3,636.0,369.53,267.3
2018,9,16,9,30,936.0,72.0,2.2,19.9,677.0,435.33,323.88
2018,9,16,9,45,945.0,73.5,2.2,20.5,712.0,499.07,377.1
2018,9,16,10,0,954.0,75.0,2.2,21.1,747.0,562.04,427.67
2018,9,16,10,15,961.0,76.0,2.2,21.65,775.5,622.38,474.42
2018,9,16,10,30,968.0,77.0,2.2,22.2,804.0,681.18,518.27
2018,9,16,10,45,972.5,77.5,2.2,22.7,824.5,736.0,557.88
2018,9,16,11,0,977.0,78.0,2.2,23.2,845.0,788.5,593.51
2018,9,16,11,15,979.5,78.5,2.25,23.6,858.0,836.91,625.02
2018,9,16,11,30,982.0,79.0,2.3,24.0,871.0,882.36,654.21
2018,9,16,11,45,983.5,79.0,2.35,24.4,876.0,923.29,680.14
2018,9,16,12,0,985.0,79.0,2.4,24.8,881.0,960.8,703.67
2018,9,16,12,15,983.5,79.5,2.5,25.05,877.5,992.5,724.25
2018,9,16,12,30,982.0,80.0,2.6,25.3,874.0,1020.32,742.39
2018,9,16,12,45,978.0,80.5,2.7,25.55,862.0,1041.73,756.49
2018,9,16,13,0,974.0,81.0,2.8,25.8,850.0,1058.96,768.08
2018,9,16,13,15,969.0,80.5,2.9,25.85,830.0,1069.83,776.37
2018,9,16,13,30,964.0,80.0,3.0,25.9,810.0,1076.41,782.13
2018,9,16,13,45,957.0,79.5,3.1,25.95,783.0,1076.68,784.04
2018,9,16,14,0,950.0,79.0,3.2,26.0,756.0,1072.72,783.43
2018,9,16,14,15,940.5,77.5,3.35,25.8,721.5,1060.82,779.03
2018,9,16,14,30,931.0,76.0,3.5,25.6,687.0,1044.87,772.06
2018,9,16,14,45,918.5,74.5,3.65,25.45,647.0,1022.01,760.36
2018,9,16,15,0,906.0,73.0,3.8,25.3,607.0,995.52,746.17
2018,9,16,15,15,889.5,71.0,3.8,25.3,561.5,961.11,725.06
2018,9,16,15,30,873.0,69.0,3.8,25.3,516.0,923.71,701.78
2018,9,16,15,45,849.5,66.5,4.05,24.4,466.5,876.55,675.06
2018,9,16,16,0,826.0,64.0,4.3,23.5,417.0,836.69,652.52
2018,9,16,16,15,793.0,60.5,4.35,22.75,364.5,776.03,612.55
2018,9,16,16,30,760.0,57.0,4.4,22.0,312.0,714.8,570.71
2018,9,16,16,45,711.5,52.5,4.45,21.3,259.0,640.2,516.67
2018,9,16,17,0,663.0,48.0,4.5,20.6,206.0,567.28,461.07
2018,9,16,17,15,584.5,42.0,4.4,19.65,156.0,474.41,386.3
2018,9,16,17,30,506.0,36.0,4.3,18.7,106.0,394.31,315.72
2018,9,16,17,45,357.5,27.0,4.2,17.8,66.0,272.51,195.26
2018,9,16,18,0,209.0,18.0,4.1,16.9,26.0,122.72,0.0
2018,9,16,18,15,104.5,9.0,4.0,16.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,2.05,10.95,8.5,0.0,0.0
2018,9,17,6,0,157.0,14.0,2.1,11.3,17.0,11.95,0.0
2018,9,17,6,15,316.5,23.5,2.4,12.05,53.5,19.6,6.24
2018,9,17,6,30,476.0,33.0,2.7,12.8,90.0,27.29,17.87
2018,9,17,6,45,560.0,39.0,3.0,13.55,138.5,34.59,24.96
2018,9,17,7,0,644.0,45.0,3.3,14.3,187.0,39.53,29.62
2018,9,17,7,15,695.5,49.5,3.25,14.85,239.5,43.01,32.82
2018,9,17,7,30,747.0,54.0,3.2,15.4,292.0,46.51,35.87
2018,9,17,7,45,780.5,57.5,3.15,16.0,343.5,49.03,37.95
2018,9,17,8,0,814.0,61.0,3.1,16.6,395.0,51.52,39.95
2018,9,17,8,15,838.0,63.5,3.05,17.15,444.5,111.1,59.7
2018,9,17,8,30,862.0,66.0,3.0,17.7,494.0,174.12,100.77
2018,9,17,8,45,879.5,68.0,3.0,18.3,540.0,237.94,152.93
2018,9,17,9,0,897.0,70.0,3.0,18.9,586.0,303.17,210.02
2018,9,17,9,15,906.5,73.5,3.0,19.45,626.0,368.19,267.68
2018,9,17,9,30,916.0,77.0,3.0,20.0,666.0,433.14,324.08
2018,9,17,9,45,921.0,80.5,3.0,20.55,700.0,495.71,376.88
2018,9,17,10,0,926.0,84.0,3.0,21.1,734.0,557.15,426.83
2018,9,17,10,15,933.5,85.0,3.05,21.65,762.0,616.34,473.41
2018,9,17,10,30,941.0,86.0,3.1,22.2,790.0,674.1,517.33
2018,9,17,10,45,946.5,86.5,3.2,22.7,810.5,728.33,557.65
2018,9,17,11,0,952.0,87.0,3.3,23.2,831.0,780.41,594.55
2018,9,17,11,15,954.5,87.5,3.4,23.55,843.5,827.79,626.45
2018,9,17,11,30,957.0,88.0,3.5,23.9,856.0,872.29,656.11
2018,9,17,11,45,958.0,88.5,3.6,24.2,861.0,912.44,682.74
2018,9,17,12,0,959.0,89.0,3.7,24.5,866.0,949.24,707.01
2018,9,17,12,15,958.0,89.0,3.85,24.6,862.5,980.16,728.17
2018,9,17,12,30,957.0,89.0,4.0,24.7,859.0,1007.3,746.91
2018,9,17,12,45,953.0,89.5,4.15,24.8,847.0,1028.19,761.61
2018,9,17,13,0,949.0,90.0,4.3,24.9,835.0,1045.01,773.78
2018,9,17,13,15,945.0,89.5,4.45,24.75,816.0,1056.58,783.4
2018,9,17,13,30,941.0,89.0,4.6,24.6,797.0,1063.99,790.66
2018,9,17,13,45,935.5,87.0,4.75,24.45,770.0,1063.95,793.53
2018,9,17,14,0,930.0,85.0,4.9,24.3,743.0,1059.71,793.77
2018,9,17,14,15,921.5,83.5,4.95,23.95,710.0,1048.9,789.46
2018,9,17,14,30,913.0,82.0,5.0,23.6,677.0,1034.11,782.59
2018,9,17,14,45,901.5,79.5,5.1,23.25,637.0,1011.22,770.63
2018,9,17,15,0,890.0,77.0,5.2,22.9,597.0,984.7,756.11
2018,9,17,15,15,872.5,74.5,5.2,22.9,551.5,948.98,733.22
2018,9,17,15,30,855.0,72.0,5.2,22.9,506.0,910.38,708.13
2018,9,17,15,45,833.5,69.0,5.25,21.8,457.5,874.63,688.09
2018,9,17,16,0,812.0,66.0,5.3,20.7,409.0,826.58,658.3
2018,9,17,16,15,781.5,62.0,5.25,19.95,357.5,767.79,618.03
2018,9,17,16,30,751.0,58.0,5.2,19.2,306.0,708.28,575.78
2018,9,17,16,45,703.0,53.5,5.1,18.45,253.5,634.38,520.27
2018,9,17,17,0,655.0,49.0,5.0,17.7,201.0,562.03,463.34
2018,9,17,17,15,574.5,42.0,4.8,16.95,151.0,466.95,384.61
2018,9,17,17,30,494.0,35.0,4.6,16.2,101.0,385.27,310.86
2018,9,17,17,45,335.5,25.5,4.35,15.45,61.5,255.75,176.99
2018,9,17,18,0,177.0,16.0,4.1,14.7,22.0,104.37,0.0
2018,9,17,18,15,88.5,8.0,4.0,14.25,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,10.05,7.5,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,10.4,15.0,11.1,0.0
2018,9,18,6,15,273.0,24.0,2.2,11.15,50.0,20.05,5.42
2018,9,18,6,30,424.0,35.0,2.5,11.9,85.0,28.92,19.28
2018,9,18,6,45,513.0,42.5,2.8,12.65,133.0,34.52,24.96
2018,9,18,7,0,602.0,50.0,3.1,13.4,181.0,40.14,30.27
2018,9,18,7,15,657.5,55.0,3.0,14.0,233.0,47.4,36.85
2018,9,18,7,30,713.0,60.0,2.9,14.6,285.0,51.11,40.09
2018,9,18,7,45,750.0,64.0,2.8,15.2,337.0,53.82,42.34
2018,9,18,8,0,787.0,68.0,2.7,15.8,389.0,56.52,44.5
2018,9,18,8,15,812.5,71.0,2.65,16.4,438.5,110.18,59.59
2018,9,18,8,30,838.0,74.0,2.6,17.0,488.0,172.89,101.01
2018,9,18,8,45,856.5,76.5,2.55,17.6,533.5,241.28,156.93
2018,9,18,9,0,875.0,79.0,2.5,18.2,579.0,305.94,213.3
2018,9,18,9,15,888.5,81.0,2.5,18.8,619.5,369.82,269.64
2018,9,18,9,30,902.0,83.0,2.5,19.4,660.0,434.08,325.09
2018,9,18,9,45,911.5,84.5,2.45,19.95,694.5,496.19,377.09
2018,9,18,10,0,921.0,86.0,2.4,20.5,729.0,557.64,426.57
2018,9,18,10,15,928.5,86.5,2.45,21.05,756.5,616.11,472.33
2018,9,18,10,30,936.0,87.0,2.5,21.6,784.0,673.12,515.43
2018,9,18,10,45,941.0,88.0,2.5,22.1,804.5,727.22,554.86
2018,9,18,11,0,946.0,89.0,2.5,22.6,825.0,779.14,590.79
2018,9,18,11,15,949.0,89.0,2.5,23.05,837.5,826.11,621.23
2018,9,18,11,30,952.0,89.0,2.5,23.5,850.0,870.25,649.37
2018,9,18,11,45,952.5,90.0,2.55,23.9,854.5,910.25,674.96
2018,9,18,12,0,953.0,91.0,2.6,24.3,859.0,946.89,698.17
2018,9,18,12,15,951.0,91.5,2.65,24.55,855.0,977.2,717.57
2018,9,18,12,30,949.0,92.0,2.7,24.8,851.0,1003.7,734.53
2018,9,18,12,45,945.0,92.0,2.8,25.1,839.0,1023.83,747.76
2018,9,18,13,0,941.0,92.0,2.9,25.4,827.0,1039.89,758.52
2018,9,18,13,15,936.5,91.5,3.0,25.45,807.5,1050.79,766.85
2018,9,18,13,30,932.0,91.0,3.1,25.5,788.0,1057.54,772.72
2018,9,18,13,45,925.5,89.5,3.2,25.6,761.0,1056.96,773.88
2018,9,18,14,0,919.0,88.0,3.3,25.7,734.0,1052.23,772.55
2018,9,18,14,15,909.5,86.0,3.45,25.5,700.0,1039.79,767.64
2018,9,18,14,30,900.0,84.0,3.6,25.3,666.0,1023.4,760.2
2018,9,18,14,45,887.0,82.5,3.7,25.15,626.5,1000.36,747.82
2018,9,18,15,0,874.0,81.0,3.8,25.0,587.0,973.83,733.07
2018,9,18,15,15,856.0,78.0,3.8,25.0,541.5,937.31,710.32
2018,9,18,15,30,838.0,75.0,3.8,25.0,496.0,908.23,692.6
2018,9,18,15,45,812.5,72.5,4.1,24.05,447.0,859.7,664.9
2018,9,18,16,0,787.0,70.0,4.4,23.1,398.0,809.33,634.73
2018,9,18,16,15,750.0,66.0,4.5,22.25,346.0,745.8,592.69
2018,9,18,16,30,713.0,62.0,4.6,21.4,294.0,682.07,548.7
2018,9,18,16,45,657.5,57.5,4.7,20.6,242.0,603.74,491.02
2018,9,18,17,0,602.0,53.0,4.8,19.8,190.0,533.99,436.95
2018,9,18,17,15,487.5,47.0,4.85,18.75,139.0,420.49,343.82
2018,9,18,17,30,373.0,41.0,4.9,17.7,88.0,315.94,252.82
2018,9,18,17,45,228.0,27.5,4.95,16.65,52.0,193.24,123.85
2018,9,18,18,0,83.0,14.0,5.0,15.6,16.0,54.39,0.0
2018,9,18,18,15,41.5,7.0,4.85,15.0,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,9.4,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.7,12.0,9.39,0.0
2018,9,19,6,15,212.0,25.0,1.45,10.55,45.5,20.95,4.49
2018,9,19,6,30,352.0,39.0,1.7,11.4,79.0,32.36,22.18
