Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,15,72.0,7.0,1.05,10.4,8.5,0.0,0.0
2018,10,19,6,30,144.0,14.0,1.0,10.9,17.0,11.95,0.0
2018,10,19,6,45,297.5,24.0,0.95,11.35,52.5,19.99,6.9
2018,10,19,7,0,451.0,34.0,0.9,11.8,88.0,28.1,18.67
2018,10,19,7,15,537.0,41.0,0.9,12.45,134.5,33.4,24.04
2018,10,19,7,30,623.0,48.0,0.9,13.1,181.0,42.17,32.14
2018,10,19,7,45,676.0,52.5,0.9,13.75,229.5,45.57,35.28
2018,10,19,8,0,729.0,57.0,0.9,14.4,278.0,68.57,39.72
2018,10,19,8,15,764.0,61.0,0.9,15.35,325.0,126.06,69.6
2018,10,19,8,30,799.0,65.0,0.9,16.3,372.0,187.78,115.75
2018,10,19,8,45,823.0,67.0,0.85,17.25,415.0,249.18,167.59
2018,10,19,9,0,847.0,69.0,0.8,18.2,458.0,312.76,222.51
2018,10,19,9,15,864.0,71.5,0.95,19.1,496.5,377.4,278.29
2018,10,19,9,30,881.0,74.0,1.1,20.0,535.0,440.82,331.67
2018,10,19,9,45,892.5,76.0,1.2,20.95,567.0,501.57,381.02
2018,10,19,10,0,904.0,78.0,1.3,21.9,599.0,561.8,428.06
2018,10,19,10,15,912.5,79.0,1.4,22.85,624.5,618.47,470.81
2018,10,19,10,30,921.0,80.0,1.5,23.8,650.0,673.72,511.02
2018,10,19,10,45,926.5,80.5,1.55,24.75,667.5,724.73,546.54
2018,10,19,11,0,932.0,81.0,1.6,25.7,685.0,773.5,577.97
2018,10,19,11,15,935.0,82.0,1.55,26.15,695.5,818.45,605.76
2018,10,19,11,30,938.0,83.0,1.5,26.6,706.0,860.55,631.22
2018,10,19,11,45,938.5,83.0,1.5,27.05,708.0,896.39,652.84
2018,10,19,12,0,939.0,83.0,1.5,27.5,710.0,928.84,672.17
2018,10,19,12,15,936.0,83.0,1.45,27.75,703.5,954.57,687.0
2018,10,19,12,30,933.0,83.0,1.4,28.0,697.0,976.5,699.43
2018,10,19,12,45,927.5,83.0,1.35,28.25,682.5,992.16,707.99
2018,10,19,13,0,922.0,83.0,1.3,28.5,668.0,1003.82,714.19
2018,10,19,13,15,915.5,82.0,1.3,28.55,646.5,1009.28,718.1
2018,10,19,13,30,909.0,81.0,1.3,28.6,625.0,1010.71,719.78
2018,10,19,13,45,898.5,80.0,1.25,28.65,596.5,1004.21,715.89
2018,10,19,14,0,888.0,79.0,1.2,28.7,568.0,993.83,709.83
2018,10,19,14,15,874.0,76.5,1.15,28.55,532.5,974.29,698.76
2018,10,19,14,30,860.0,74.0,1.1,28.4,497.0,951.2,685.59
2018,10,19,14,45,840.0,72.0,1.05,28.3,456.5,930.37,673.71
2018,10,19,15,0,820.0,70.0,1.0,28.2,416.0,895.55,652.71
2018,10,19,15,15,791.5,66.5,1.0,28.2,370.5,848.14,623.79
2018,10,19,15,30,763.0,63.0,1.0,28.2,325.0,798.73,592.81
2018,10,19,15,45,721.0,58.5,0.85,27.2,277.0,734.65,550.92
2018,10,19,16,0,679.0,54.0,0.7,26.2,229.0,670.2,506.91
2018,10,19,16,15,613.5,48.0,0.75,25.2,181.0,585.21,448.02
2018,10,19,16,30,548.0,42.0,0.8,24.2,133.0,511.36,392.99
2018,10,19,16,45,436.5,33.5,0.9,23.25,90.5,397.94,302.56
2018,10,19,17,0,325.0,25.0,1.0,22.3,48.0,283.59,154.25
2018,10,19,17,15,174.5,14.0,1.05,21.45,25.0,120.42,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.6,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.95,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,10.5,16.0,11.1,0.0
2018,10,20,6,45,233.5,24.0,1.25,11.05,45.0,19.96,5.64
2018,10,20,7,0,341.0,35.0,1.3,11.6,74.0,28.69,19.07
2018,10,20,7,15,469.5,42.5,1.3,12.2,124.5,34.41,24.9
2018,10,20,7,30,598.0,50.0,1.3,12.8,175.0,40.28,30.45
2018,10,20,7,45,653.5,54.5,1.35,13.45,223.0,47.19,36.74
2018,10,20,8,0,709.0,59.0,1.4,14.1,271.0,70.03,41.19
2018,10,20,8,15,745.5,63.0,1.25,15.0,318.0,126.35,70.72
2018,10,20,8,30,782.0,67.0,1.1,15.9,365.0,187.11,116.28
2018,10,20,8,45,808.0,69.5,0.9,16.75,408.0,248.31,167.93
2018,10,20,9,0,834.0,72.0,0.7,17.6,451.0,311.98,222.6
2018,10,20,9,15,852.5,74.0,0.6,18.7,489.5,374.72,275.64
2018,10,20,9,30,871.0,76.0,0.5,19.8,528.0,438.63,327.35
2018,10,20,9,45,884.5,77.0,0.4,20.9,560.0,498.76,373.77
2018,10,20,10,0,898.0,78.0,0.3,22.0,592.0,558.55,417.43
2018,10,20,10,15,907.0,79.5,0.4,22.9,617.5,615.61,459.55
2018,10,20,10,30,916.0,81.0,0.5,23.8,643.0,671.34,499.3
2018,10,20,10,45,922.0,81.5,0.6,24.7,661.0,722.38,534.67
2018,10,20,11,0,928.0,82.0,0.7,25.6,679.0,771.26,566.28
2018,10,20,11,15,932.0,82.0,0.8,26.4,689.5,815.66,594.01
2018,10,20,11,30,936.0,82.0,0.9,27.2,700.0,857.27,619.7
2018,10,20,11,45,937.5,81.5,1.05,28.0,702.0,893.23,642.36
2018,10,20,12,0,939.0,81.0,1.2,28.8,704.0,925.84,662.82
2018,10,20,12,15,937.5,81.5,1.3,29.05,698.5,953.42,680.79
2018,10,20,12,30,936.0,82.0,1.4,29.3,693.0,977.27,696.55
2018,10,20,12,45,932.0,81.5,1.45,29.55,679.0,993.75,707.09
2018,10,20,13,0,928.0,81.0,1.5,29.8,665.0,1006.25,715.38
2018,10,20,13,15,921.5,80.0,1.6,29.8,643.5,1011.69,720.92
2018,10,20,13,30,915.0,79.0,1.7,29.8,622.0,1013.08,724.17
2018,10,20,13,45,905.0,77.0,1.8,29.8,593.0,1005.74,722.07
2018,10,20,14,0,895.0,75.0,1.9,29.8,564.0,994.47,717.64
2018,10,20,14,15,881.0,73.5,1.95,29.6,529.0,976.12,708.7
2018,10,20,14,30,867.0,72.0,2.0,29.4,494.0,954.25,697.5
2018,10,20,14,45,847.0,69.5,2.05,29.2,453.0,932.58,686.34
2018,10,20,15,0,827.0,67.0,2.1,29.0,412.0,896.99,665.71
2018,10,20,15,15,798.0,63.5,2.1,29.0,366.5,849.0,635.33
2018,10,20,15,30,769.0,60.0,2.1,29.0,321.0,799.05,602.81
2018,10,20,15,45,726.5,56.0,1.8,27.75,273.0,735.16,559.86
2018,10,20,16,0,684.0,52.0,1.5,26.5,225.0,670.91,514.67
2018,10,20,16,15,617.5,46.5,1.45,25.0,177.5,585.72,453.99
2018,10,20,16,30,551.0,41.0,1.4,23.5,130.0,511.7,397.39
2018,10,20,16,45,435.5,33.0,1.35,22.05,88.0,396.18,302.61
2018,10,20,17,0,320.0,25.0,1.3,20.6,46.0,276.81,128.91
2018,10,20,17,15,171.0,14.0,1.4,19.85,24.0,118.04,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,6,15,25.5,4.0,1.25,8.9,4.5,0.0,0.0
2018,10,21,6,30,51.0,8.0,1.4,9.5,9.0,6.83,0.0
2018,10,21,6,45,110.5,20.0,1.5,10.1,30.0,15.51,1.91
2018,10,21,7,0,170.0,32.0,1.6,10.7,51.0,24.56,15.48
2018,10,21,7,15,292.5,44.0,1.7,11.4,96.5,33.72,24.32
2018,10,21,7,30,415.0,56.0,1.8,12.1,142.0,44.21,34.02
2018,10,21,7,45,461.5,66.5,1.95,12.8,184.5,51.6,40.76
2018,10,21,8,0,508.0,77.0,2.1,13.5,227.0,74.1,48.36
2018,10,21,8,15,625.5,74.5,2.0,14.15,289.5,120.8,71.29
2018,10,21,8,30,743.0,72.0,1.9,14.8,352.0,185.41,117.46
2018,10,21,8,45,797.5,69.5,1.85,15.5,401.5,246.19,168.4
2018,10,21,9,0,852.0,67.0,1.8,16.2,451.0,314.66,227.56
2018,10,21,9,15,864.5,70.5,1.75,16.9,488.0,376.87,282.51
2018,10,21,9,30,877.0,74.0,1.7,17.6,525.0,439.25,335.91
2018,10,21,9,45,883.5,77.5,1.6,18.35,556.0,498.71,384.8
2018,10,21,10,0,890.0,81.0,1.5,19.1,587.0,557.15,430.65
2018,10,21,10,15,898.5,83.0,1.5,19.7,612.5,613.98,474.16
2018,10,21,10,30,907.0,85.0,1.5,20.3,638.0,669.45,515.06
2018,10,21,10,45,913.0,85.5,1.45,20.95,655.5,720.06,550.61
2018,10,21,11,0,919.0,86.0,1.4,21.6,673.0,768.52,582.24
2018,10,21,11,15,922.0,86.5,1.45,22.2,683.0,812.31,610.33
2018,10,21,11,30,925.0,87.0,1.5,22.8,693.0,853.29,636.25
2018,10,21,11,45,925.5,87.0,1.55,23.35,695.0,888.59,658.32
2018,10,21,12,0,926.0,87.0,1.6,23.9,697.0,920.55,678.14
2018,10,21,12,15,923.0,87.5,1.7,24.35,690.5,946.45,694.89
2018,10,21,12,30,920.0,88.0,1.8,24.8,684.0,968.6,709.33
2018,10,21,12,45,914.0,88.5,1.95,25.2,670.0,984.1,720.35
2018,10,21,13,0,908.0,89.0,2.1,25.6,656.0,995.67,728.98
2018,10,21,13,15,900.5,87.5,2.25,25.8,634.0,999.39,733.24
2018,10,21,13,30,893.0,86.0,2.4,26.0,612.0,999.13,735.09
2018,10,21,13,45,882.0,84.5,2.6,26.25,583.0,991.49,732.57
2018,10,21,14,0,871.0,83.0,2.8,26.5,554.0,991.32,735.02
2018,10,21,14,15,855.5,80.5,2.95,26.25,518.5,970.33,724.59
2018,10,21,14,30,840.0,78.0,3.1,26.0,483.0,945.78,711.77
2018,10,21,14,45,818.5,75.5,3.25,25.8,442.5,912.13,692.31
2018,10,21,15,0,797.0,73.0,3.4,25.6,402.0,875.58,670.39
2018,10,21,15,15,766.0,69.0,3.4,25.6,356.5,825.7,637.08
2018,10,21,15,30,735.0,65.0,3.4,25.6,311.0,774.02,601.62
2018,10,21,15,45,690.0,60.5,3.55,24.25,263.5,708.14,558.06
2018,10,21,16,0,645.0,56.0,3.7,22.9,216.0,649.47,517.21
2018,10,21,16,15,575.0,49.5,3.7,21.65,169.0,562.5,451.11
2018,10,21,16,30,505.0,43.0,3.7,20.4,122.0,478.83,383.54
2018,10,21,16,45,376.5,33.5,3.7,19.15,80.5,354.11,276.14
2018,10,21,17,0,248.0,24.0,3.7,17.9,39.0,224.95,80.18
2018,10,21,17,15,124.0,12.0,3.75,17.0,19.5,87.04,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,6,15,14.0,3.5,1.7,9.05,3.5,0.0,0.0
2018,10,22,6,30,28.0,7.0,1.9,9.7,7.0,5.97,0.0
2018,10,22,6,45,75.0,20.5,2.15,10.35,27.0,16.24,0.57
2018,10,22,7,0,122.0,34.0,2.4,11.0,47.0,26.63,17.08
2018,10,22,7,15,304.0,44.5,2.55,11.6,100.0,34.16,24.63
2018,10,22,7,30,486.0,55.0,2.7,12.2,153.0,43.92,33.7
2018,10,22,7,45,467.5,68.5,2.85,12.8,183.0,53.43,42.36
2018,10,22,8,0,449.0,82.0,3.0,13.4,213.0,74.63,49.85
2018,10,22,8,15,626.0,71.5,3.0,13.95,287.0,118.76,69.64
2018,10,22,8,30,803.0,61.0,3.0,14.5,361.0,185.9,115.66
2018,10,22,8,45,828.0,63.5,3.0,15.05,404.0,247.97,169.65
2018,10,22,9,0,853.0,66.0,3.0,15.6,447.0,314.14,228.87
2018,10,22,9,15,869.5,68.5,3.0,16.2,485.0,376.8,285.11
2018,10,22,9,30,886.0,71.0,3.0,16.8,523.0,440.08,340.43
2018,10,22,9,45,896.0,73.0,2.95,17.4,554.5,500.13,391.38
2018,10,22,10,0,906.0,75.0,2.9,18.0,586.0,559.48,439.85
2018,10,22,10,15,915.5,76.0,2.95,18.55,611.5,616.54,485.24
2018,10,22,10,30,925.0,77.0,3.0,19.1,637.0,672.28,528.15
2018,10,22,10,45,931.0,78.0,3.05,19.7,655.0,724.05,566.75
2018,10,22,11,0,937.0,79.0,3.1,20.3,673.0,773.64,601.21
2018,10,22,11,15,940.0,79.0,3.2,20.7,683.0,817.43,631.15
2018,10,22,11,30,943.0,79.0,3.3,21.1,693.0,858.33,658.87
2018,10,22,11,45,944.0,79.0,3.4,21.45,695.0,894.47,683.28
2018,10,22,12,0,945.0,79.0,3.5,21.8,697.0,927.24,705.32
2018,10,22,12,15,943.5,79.0,3.55,22.05,691.0,954.23,723.38
2018,10,22,12,30,942.0,79.0,3.6,22.3,685.0,977.47,738.97
2018,10,22,12,45,938.0,78.0,3.7,22.5,670.5,993.28,750.15
2018,10,22,13,0,934.0,77.0,3.8,22.7,656.0,1005.09,758.82
2018,10,22,13,15,926.5,76.0,3.9,22.65,634.0,1009.45,763.39
2018,10,22,13,30,919.0,75.0,4.0,22.6,612.0,1009.75,765.43
2018,10,22,13,45,908.5,73.5,4.1,22.55,583.0,1002.44,762.47
2018,10,22,14,0,898.0,72.0,4.2,22.5,554.0,991.21,756.99
2018,10,22,14,15,882.5,70.5,4.35,22.1,518.5,971.31,746.88
2018,10,22,14,30,867.0,69.0,4.5,21.7,483.0,947.91,734.44
2018,10,22,14,45,846.0,66.5,4.6,21.3,442.0,914.61,714.67
2018,10,22,15,0,825.0,64.0,4.7,20.9,401.0,888.7,699.8
2018,10,22,15,15,795.5,61.0,4.7,20.9,356.0,841.06,666.8
2018,10,22,15,30,766.0,58.0,4.7,20.9,311.0,791.52,631.59
2018,10,22,15,45,721.0,54.0,4.8,19.6,263.0,725.71,586.32
2018,10,22,16,0,676.0,50.0,4.9,18.3,215.0,659.75,538.21
2018,10,22,16,15,605.5,45.0,4.75,17.4,168.0,572.51,468.61
2018,10,22,16,30,535.0,40.0,4.6,16.5,121.0,497.11,404.52
2018,10,22,16,45,404.5,31.0,4.45,15.6,79.5,370.94,291.33
2018,10,22,17,0,274.0,22.0,4.3,14.7,38.0,238.24,48.05
2018,10,22,17,15,137.0,11.0,4.15,14.1,19.0,94.09,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,23,6,15,51.5,5.5,1.45,8.8,6.0,0.0,0.0
2018,10,23,6,30,103.0,11.0,1.5,9.5,12.0,9.39,0.0
2018,10,23,6,45,263.5,21.5,1.6,10.15,44.5,18.01,0.0
2018,10,23,7,0,424.0,32.0,1.7,10.8,77.0,26.59,16.92
2018,10,23,7,15,514.5,39.0,1.9,11.5,121.5,31.9,22.61
2018,10,23,7,30,605.0,46.0,2.1,12.2,166.0,40.58,30.71
2018,10,23,7,45,637.5,52.5,2.3,12.9,209.0,45.58,35.32
2018,10,23,8,0,670.0,59.0,2.5,13.6,252.0,69.83,41.38
2018,10,23,8,15,551.0,87.0,2.5,14.0,263.5,124.33,77.4
2018,10,23,8,30,432.0,115.0,2.5,14.4,275.0,164.57,114.27
2018,10,23,8,45,408.5,137.5,2.5,14.85,302.5,209.54,154.18
2018,10,23,9,0,385.0,160.0,2.5,15.3,330.0,251.84,192.17
2018,10,23,9,15,416.0,168.0,2.6,15.6,366.0,298.56,232.07
2018,10,23,9,30,447.0,176.0,2.7,15.9,402.0,348.56,274.27
2018,10,23,9,45,394.0,199.5,2.8,16.2,408.0,375.59,298.13
2018,10,23,10,0,341.0,223.0,2.9,16.5,414.0,388.88,310.03
2018,10,23,10,15,279.5,246.0,3.05,16.7,407.0,397.7,317.53
2018,10,23,10,30,218.0,269.0,3.2,16.9,400.0,390.09,311.48
2018,10,23,10,45,253.0,271.0,3.35,17.15,427.0,442.0,352.5
2018,10,23,11,0,288.0,273.0,3.5,17.4,454.0,486.3,387.21
2018,10,23,11,15,398.0,248.5,3.6,17.35,503.0,563.29,448.61
2018,10,23,11,30,508.0,224.0,3.7,17.3,552.0,663.09,525.82
2018,10,23,11,45,555.5,208.0,3.75,17.25,567.5,709.88,561.77
2018,10,23,12,0,603.0,192.0,3.8,17.2,583.0,764.06,603.01
2018,10,23,12,15,469.5,229.0,3.8,17.2,532.0,697.5,551.42
2018,10,23,12,30,336.0,266.0,3.8,17.2,481.0,611.26,485.03
2018,10,23,12,45,469.0,220.5,3.85,17.15,513.5,717.89,569.07
2018,10,23,13,0,602.0,175.0,3.9,17.1,546.0,815.24,643.43
2018,10,23,13,15,722.0,135.0,3.75,17.35,564.5,897.94,701.58
2018,10,23,13,30,842.0,95.0,3.6,17.6,583.0,969.41,750.66
2018,10,23,13,45,854.0,87.0,3.45,17.85,561.5,976.18,754.23
2018,10,23,14,0,866.0,79.0,3.3,18.1,540.0,967.72,747.86
2018,10,23,14,15,712.5,105.5,3.1,18.2,468.0,865.96,676.24
2018,10,23,14,30,559.0,132.0,2.9,18.3,396.0,743.86,589.05
2018,10,23,14,45,660.5,102.0,2.75,18.4,387.5,799.18,630.54
2018,10,23,15,0,762.0,72.0,2.6,18.5,379.0,839.13,658.93
2018,10,23,15,15,762.0,65.0,2.6,18.5,342.5,814.62,642.33
2018,10,23,15,30,762.0,58.0,2.6,18.5,306.0,786.88,623.34
2018,10,23,15,45,719.0,53.5,2.45,18.1,258.5,722.3,576.29
2018,10,23,16,0,676.0,49.0,2.3,17.7,211.0,657.51,527.26
2018,10,23,16,15,606.0,43.5,2.05,16.7,164.0,570.26,459.09
2018,10,23,16,30,536.0,38.0,1.8,15.7,117.0,485.43,388.94
2018,10,23,16,45,402.5,30.0,1.55,14.65,76.5,368.02,282.7
2018,10,23,17,0,269.0,22.0,1.3,13.6,36.0,231.77,0.0
2018,10,23,17,15,134.5,11.0,1.4,13.15,18.0,92.41,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.0,1.15,9.1,4.5,0.0,0.0
2018,10,24,6,30,70.0,8.0,1.1,9.6,9.0,6.83,0.0
2018,10,24,6,45,155.0,20.5,1.05,10.05,33.5,16.0,0.0
2018,10,24,7,0,240.0,33.0,1.0,10.5,58.0,25.58,15.93
2018,10,24,7,15,398.5,40.0,1.2,11.3,107.0,32.32,22.98
2018,10,24,7,30,557.0,47.0,1.4,12.1,156.0,37.89,28.31
2018,10,24,7,45,639.5,48.5,1.6,12.9,205.5,42.2,32.31
2018,10,24,8,0,722.0,50.0,1.8,13.7,255.0,64.29,35.51
2018,10,24,8,15,698.0,63.5,1.7,14.35,289.0,123.31,70.29
2018,10,24,8,30,674.0,77.0,1.6,15.0,323.0,175.98,112.62
2018,10,24,8,45,756.0,69.0,1.5,15.65,375.5,236.82,162.27
2018,10,24,9,0,838.0,61.0,1.4,16.3,428.0,305.25,220.16
2018,10,24,9,15,854.0,63.0,1.4,17.05,465.0,366.08,273.79
2018,10,24,9,30,870.0,65.0,1.4,17.8,502.0,427.46,326.29
2018,10,24,9,45,881.5,66.0,1.35,18.55,532.5,486.01,374.55
2018,10,24,10,0,893.0,67.0,1.3,19.3,563.0,544.02,420.31
2018,10,24,10,15,900.5,68.0,1.4,19.9,587.0,598.9,463.11
2018,10,24,10,30,908.0,69.0,1.5,20.5,611.0,652.28,503.44
2018,10,24,10,45,912.5,70.5,1.55,21.15,628.0,702.42,539.76
2018,10,24,11,0,917.0,72.0,1.6,21.8,645.0,750.34,571.89
2018,10,24,11,15,918.5,72.5,1.7,22.25,654.0,792.39,599.94
2018,10,24,11,30,920.0,73.0,1.8,22.7,663.0,831.53,625.85
2018,10,24,11,45,919.5,73.0,1.9,23.15,664.0,865.33,648.03
2018,10,24,12,0,919.0,73.0,2.0,23.6,665.0,895.74,667.94
2018,10,24,12,15,916.5,72.5,2.15,23.95,658.5,920.26,684.73
2018,10,24,12,30,914.0,72.0,2.3,24.3,652.0,941.07,699.17
2018,10,24,12,45,909.5,71.5,2.4,24.6,638.0,956.22,709.64
2018,10,24,13,0,905.0,71.0,2.5,24.9,624.0,967.49,717.74
2018,10,24,13,15,858.0,83.0,2.55,24.95,592.5,949.28,706.71
2018,10,24,13,30,811.0,95.0,2.6,25.0,561.0,937.93,700.6
2018,10,24,13,45,779.5,98.0,2.65,25.05,528.0,915.46,687.03
2018,10,24,14,0,748.0,101.0,2.7,25.1,495.0,889.28,671.01
2018,10,24,14,15,663.0,114.5,2.65,24.85,447.0,828.03,630.75
2018,10,24,14,30,578.0,128.0,2.6,24.6,399.0,757.0,583.12
2018,10,24,14,45,455.0,133.5,2.6,24.35,335.0,631.27,494.83
2018,10,24,15,0,332.0,139.0,2.6,24.1,271.0,495.34,394.09
2018,10,24,15,15,484.5,103.5,2.6,24.1,271.5,606.18,480.61
2018,10,24,15,30,637.0,68.0,2.6,24.1,272.0,693.95,545.02
2018,10,24,15,45,635.5,58.0,2.45,23.3,234.5,661.42,521.34
2018,10,24,16,0,634.0,48.0,2.3,22.5,197.0,620.49,490.69
2018,10,24,16,15,569.0,42.0,2.15,21.6,152.5,538.32,427.02
2018,10,24,16,30,504.0,36.0,2.0,20.7,108.0,467.32,368.11
2018,10,24,16,45,375.5,28.0,1.85,19.8,70.0,346.26,258.2
2018,10,24,17,0,247.0,20.0,1.7,18.9,32.0,213.37,0.0
2018,10,24,17,15,123.5,10.0,1.95,18.3,16.0,84.63,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.8,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,11.2,10.0,7.68,0.0
2018,10,25,6,45,240.5,19.5,1.2,11.6,39.5,16.31,0.0
2018,10,25,7,0,393.0,30.0,1.2,12.0,69.0,24.9,15.02
2018,10,25,7,15,418.5,39.5,1.35,12.65,101.5,32.08,22.56
2018,10,25,7,30,444.0,49.0,1.5,13.3,134.0,38.99,29.1
2018,10,25,7,45,361.5,65.5,1.65,13.9,147.0,49.08,38.28
2018,10,25,8,0,279.0,82.0,1.8,14.5,160.0,69.39,48.27
2018,10,25,8,15,516.5,73.5,1.85,15.4,248.5,110.31,66.6
2018,10,25,8,30,754.0,65.0,1.9,16.3,337.0,181.95,113.63
2018,10,25,8,45,765.0,70.5,1.95,17.2,375.0,240.31,164.11
2018,10,25,9,0,776.0,76.0,2.0,18.1,413.0,299.39,216.57
2018,10,25,9,15,812.0,74.5,2.15,19.05,454.0,361.16,270.18
2018,10,25,9,30,848.0,73.0,2.3,20.0,495.0,425.91,325.0
2018,10,25,9,45,871.5,71.5,2.4,20.95,529.0,486.5,375.12
2018,10,25,10,0,895.0,70.0,2.5,21.9,563.0,547.77,424.02
2018,10,25,10,15,904.0,70.5,2.55,22.55,587.5,603.09,467.17
2018,10,25,10,30,913.0,71.0,2.6,23.2,612.0,657.04,507.88
2018,10,25,10,45,919.0,72.0,2.65,23.9,629.5,707.87,544.94
2018,10,25,11,0,925.0,73.0,2.7,24.6,647.0,756.57,577.88
2018,10,25,11,15,928.5,72.5,2.7,25.0,656.5,799.33,606.0
2018,10,25,11,30,932.0,72.0,2.7,25.4,666.0,839.26,631.91
2018,10,25,11,45,933.0,72.5,2.7,25.8,668.0,875.23,654.92
2018,10,25,12,0,934.0,73.0,2.7,26.2,670.0,907.91,675.58
2018,10,25,12,15,932.0,73.0,2.7,26.5,664.0,933.84,691.96
2018,10,25,12,30,930.0,73.0,2.7,26.8,658.0,956.06,705.95
2018,10,25,12,45,925.5,72.5,2.7,27.1,644.0,971.5,715.58
2018,10,25,13,0,921.0,72.0,2.7,27.4,630.0,983.01,722.81
2018,10,25,13,15,915.0,71.0,2.65,27.5,609.0,988.47,726.39
2018,10,25,13,30,909.0,70.0,2.6,27.6,588.0,989.96,727.58
2018,10,25,13,45,899.0,69.0,2.6,27.7,560.0,983.61,724.31
2018,10,25,14,0,889.0,68.0,2.6,27.8,532.0,973.43,718.75
2018,10,25,14,15,874.5,66.0,2.6,27.7,497.5,953.8,707.63
2018,10,25,14,30,860.0,64.0,2.6,27.6,463.0,930.69,694.25
2018,10,25,14,45,839.5,62.0,2.6,27.5,423.0,898.64,674.74
2018,10,25,15,0,819.0,60.0,2.6,27.4,383.0,874.0,660.02
2018,10,25,15,15,789.0,57.0,2.6,27.4,338.5,826.18,628.56
2018,10,25,15,30,759.0,54.0,2.6,27.4,294.0,776.57,595.02
2018,10,25,15,45,713.5,50.5,2.1,26.2,247.5,711.53,548.69
2018,10,25,16,0,668.0,47.0,1.6,25.0,201.0,646.41,500.03
2018,10,25,16,15,594.0,41.5,1.6,23.65,154.5,556.6,433.95
2018,10,25,16,30,520.0,36.0,1.6,22.3,108.0,469.58,365.1
2018,10,25,16,45,373.0,27.5,1.55,20.9,68.5,343.69,250.05
2018,10,25,17,0,226.0,19.0,1.5,19.5,29.0,196.24,0.0
2018,10,25,17,15,113.0,9.5,1.7,18.95,14.5,77.63,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.15,10.15,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.2,10.7,9.0,7.68,0.0
2018,10,26,6,45,224.5,18.5,1.2,11.2,35.5,15.45,0.0
2018,10,26,7,0,353.0,28.0,1.2,11.7,62.0,23.1,13.3
2018,10,26,7,15,462.5,34.5,1.25,12.4,105.5,28.1,19.05
2018,10,26,7,30,572.0,41.0,1.3,13.1,149.0,36.13,26.57
2018,10,26,7,45,579.0,52.5,1.3,13.75,187.5,41.69,31.71
2018,10,26,8,0,586.0,64.0,1.3,14.4,226.0,67.88,40.96
2018,10,26,8,15,528.0,85.0,1.15,15.3,250.0,121.18,75.19
2018,10,26,8,30,470.0,106.0,1.0,16.2,274.0,164.32,111.27
2018,10,26,8,45,451.0,125.5,0.85,17.05,302.5,210.16,150.92
2018,10,26,9,0,432.0,145.0,0.7,17.9,331.0,253.78,188.79
2018,10,26,9,15,475.5,149.5,0.65,18.7,370.5,304.35,229.96
2018,10,26,9,30,519.0,154.0,0.6,19.5,410.0,359.45,273.84
2018,10,26,9,45,608.5,139.5,0.5,20.3,458.0,427.8,325.92
2018,10,26,10,0,698.0,125.0,0.4,21.1,506.0,499.92,379.16
2018,10,26,10,15,704.0,129.0,0.35,21.8,528.0,549.03,414.5
2018,10,26,10,30,710.0,133.0,0.3,22.5,550.0,597.09,447.86
2018,10,26,10,45,718.5,135.0,0.25,23.2,567.5,643.54,478.9
2018,10,26,11,0,727.0,137.0,0.2,23.9,585.0,688.67,507.96
2018,10,26,11,15,721.5,141.0,0.25,24.45,591.5,723.64,530.94
2018,10,26,11,30,716.0,145.0,0.3,25.0,598.0,755.8,551.55
2018,10,26,11,45,764.0,129.0,0.4,25.55,613.5,807.97,585.29
2018,10,26,12,0,812.0,113.0,0.5,26.1,629.0,855.37,615.39
2018,10,26,12,15,809.5,112.5,0.6,26.45,622.5,878.18,630.35
2018,10,26,12,30,807.0,112.0,0.7,26.8,616.0,897.6,643.61
2018,10,26,12,45,791.5,114.0,0.85,27.2,599.5,904.13,649.64
2018,10,26,13,0,776.0,116.0,1.0,27.6,583.0,906.72,653.35
2018,10,26,13,15,817.0,99.5,1.05,27.8,575.5,938.78,674.74
2018,10,26,13,30,858.0,83.0,1.1,28.0,568.0,955.58,686.18
2018,10,26,13,45,850.5,80.5,1.15,28.2,541.0,949.84,683.76
2018,10,26,14,0,843.0,78.0,1.2,28.4,514.0,951.47,686.43
2018,10,26,14,15,810.5,77.0,1.2,28.3,473.5,915.99,665.43
2018,10,26,14,30,778.0,76.0,1.2,28.2,433.0,877.42,642.63
2018,10,26,14,45,717.0,80.0,1.2,28.15,386.5,815.39,603.82
2018,10,26,15,0,656.0,84.0,1.2,28.1,340.0,758.86,567.96
2018,10,26,15,15,631.0,78.0,1.2,28.1,300.5,715.35,539.85
2018,10,26,15,30,606.0,72.0,1.2,28.1,261.0,670.35,509.61
2018,10,26,15,45,593.5,62.5,0.9,27.1,222.5,630.28,480.69
2018,10,26,16,0,581.0,53.0,0.6,26.1,184.0,588.67,448.75
2018,10,26,16,15,498.5,47.0,0.6,25.35,140.5,495.51,380.14
2018,10,26,16,30,416.0,41.0,0.6,24.6,97.0,406.38,310.32
2018,10,26,16,45,282.5,29.5,0.6,23.85,60.5,281.35,195.99
2018,10,26,17,0,149.0,18.0,0.6,23.1,24.0,113.46,0.0
2018,10,26,17,15,74.5,9.0,0.7,22.45,12.0,7.68,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,6,15,4.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,10,27,6,30,9.0,4.0,1.5,12.1,4.0,3.41,0.0
2018,10,27,6,45,26.5,18.5,1.65,12.55,20.5,14.75,0.0
2018,10,27,7,0,44.0,33.0,1.8,13.0,37.0,25.93,15.17
2018,10,27,7,15,188.5,45.5,1.9,13.6,78.0,34.54,24.47
2018,10,27,7,30,333.0,58.0,2.0,14.2,119.0,44.01,33.33
2018,10,27,7,45,389.5,67.5,2.1,14.8,158.5,50.78,39.58
2018,10,27,8,0,446.0,77.0,2.2,15.4,198.0,71.88,46.86
2018,10,27,8,15,464.0,89.0,2.1,16.25,234.5,115.96,73.27
2018,10,27,8,30,482.0,101.0,2.0,17.1,271.0,162.46,109.19
2018,10,27,8,45,449.0,121.5,1.9,17.9,295.0,206.58,148.4
2018,10,27,9,0,416.0,142.0,1.8,18.7,319.0,246.78,184.56
2018,10,27,9,15,508.5,136.0,1.75,19.4,371.5,304.4,231.05
2018,10,27,9,30,601.0,130.0,1.7,20.1,424.0,376.13,288.46
2018,10,27,9,45,561.0,150.0,1.7,20.85,438.5,410.3,317.27
2018,10,27,10,0,521.0,170.0,1.7,21.6,453.0,443.75,344.03
2018,10,27,10,15,640.5,144.5,1.75,22.25,507.5,526.98,407.66
2018,10,27,10,30,760.0,119.0,1.8,22.9,562.0,614.07,472.58
2018,10,27,10,45,753.5,124.5,1.85,23.5,574.5,656.05,502.65
2018,10,27,11,0,747.0,130.0,1.9,24.1,587.0,695.35,530.33
2018,10,27,11,15,790.0,118.0,1.9,24.75,608.0,747.76,566.3
2018,10,27,11,30,833.0,106.0,1.9,25.4,629.0,803.33,602.19
2018,10,27,11,45,820.0,110.5,1.95,26.05,626.5,829.78,618.3
2018,10,27,12,0,807.0,115.0,2.0,26.7,624.0,852.39,632.08
2018,10,27,12,15,850.0,99.5,2.05,26.95,631.0,898.77,662.67
2018,10,27,12,30,893.0,84.0,2.1,27.2,638.0,933.05,684.9
2018,10,27,12,45,869.0,89.0,2.15,27.5,618.0,936.18,686.78
2018,10,27,13,0,845.0,94.0,2.2,27.8,598.0,945.87,693.43
2018,10,27,13,15,846.0,89.5,2.3,27.8,579.0,953.47,700.13
2018,10,27,13,30,847.0,85.0,2.4,27.8,560.0,957.29,704.53
2018,10,27,13,45,790.0,94.0,2.5,27.75,519.5,917.69,680.51
2018,10,27,14,0,733.0,103.0,2.6,27.7,479.0,880.55,658.17
2018,10,27,14,15,702.0,101.0,2.75,27.45,441.5,846.23,638.22
2018,10,27,14,30,671.0,99.0,2.9,27.2,404.0,809.19,615.87
2018,10,27,14,45,554.5,111.5,3.0,26.95,348.5,706.23,545.81
2018,10,27,15,0,438.0,124.0,3.1,26.7,293.0,596.58,468.5
2018,10,27,15,15,408.5,112.0,3.1,26.7,254.5,547.16,432.87
2018,10,27,15,30,379.0,100.0,3.1,26.7,216.0,497.36,395.6
2018,10,27,15,45,259.0,91.5,3.2,25.45,165.0,355.3,286.16
2018,10,27,16,0,139.0,83.0,3.3,24.2,114.0,225.89,181.74
2018,10,27,16,15,115.0,64.5,3.3,23.15,86.0,181.3,144.71
2018,10,27,16,30,91.0,46.0,3.3,22.1,58.0,137.35,106.74
2018,10,27,16,45,67.0,30.0,3.25,21.05,37.0,112.07,75.12
2018,10,27,17,0,43.0,14.0,3.2,20.0,16.0,40.21,0.0
2018,10,27,17,15,21.5,7.0,3.35,19.25,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,12.35,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.8,3.0,2.56,0.0
2018,10,28,6,45,152.0,17.0,3.1,13.25,29.5,14.51,0.0
2018,10,28,7,0,279.0,31.0,3.3,13.7,56.0,25.81,14.59
2018,10,28,7,15,427.0,36.0,3.45,14.4,100.5,29.37,19.82
2018,10,28,7,30,575.0,41.0,3.6,15.1,145.0,36.29,26.36
2018,10,28,7,45,644.0,44.5,3.7,15.8,192.0,39.03,29.0
2018,10,28,8,0,713.0,48.0,3.8,16.5,239.0,62.99,33.91
2018,10,28,8,15,749.0,51.5,3.85,17.15,284.0,118.52,63.55
2018,10,28,8,30,785.0,55.0,3.9,17.8,329.0,178.3,109.04
2018,10,28,8,45,810.0,56.5,3.95,18.45,370.0,240.0,162.3
2018,10,28,9,0,835.0,58.0,4.0,19.1,411.0,301.07,216.94
2018,10,28,9,15,753.5,84.0,4.0,19.6,423.5,349.16,263.37
2018,10,28,9,30,672.0,110.0,4.0,20.1,436.0,386.98,299.18
2018,10,28,9,45,706.0,109.5,4.0,20.6,471.5,445.32,348.02
2018,10,28,10,0,740.0,109.0,4.0,21.1,507.0,505.93,397.31
2018,10,28,10,15,818.5,91.0,4.0,21.5,549.5,576.03,453.04
2018,10,28,10,30,897.0,73.0,4.0,21.9,592.0,647.29,508.55
2018,10,28,10,45,902.5,73.0,4.0,22.3,608.5,695.75,545.27
2018,10,28,11,0,908.0,73.0,4.0,22.7,625.0,742.04,578.18
2018,10,28,11,15,910.0,74.0,4.1,22.85,634.0,784.4,608.05
2018,10,28,11,30,912.0,75.0,4.2,23.0,643.0,823.95,635.77
2018,10,28,11,45,912.0,75.0,4.25,23.2,644.5,857.67,658.95
2018,10,28,12,0,912.0,75.0,4.3,23.4,646.0,888.1,679.81
2018,10,28,12,15,905.0,76.5,4.35,23.45,638.5,910.63,695.61
2018,10,28,12,30,898.0,78.0,4.4,23.5,631.0,929.35,708.92
2018,10,28,12,45,887.5,79.5,4.5,23.55,615.5,940.96,717.76
2018,10,28,13,0,877.0,81.0,4.6,23.6,600.0,948.66,724.36
2018,10,28,13,15,845.0,86.5,4.65,23.45,572.0,947.58,725.25
2018,10,28,13,30,813.0,92.0,4.7,23.3,544.0,931.87,716.13
2018,10,28,13,45,708.0,114.0,4.75,23.2,493.5,867.53,672.57
2018,10,28,14,0,603.0,136.0,4.8,23.1,443.0,792.82,620.96
2018,10,28,14,15,453.5,154.0,4.8,22.75,376.0,659.07,524.0
2018,10,28,14,30,304.0,172.0,4.8,22.4,309.0,514.41,413.35
2018,10,28,14,45,285.0,158.0,4.8,22.1,277.0,478.11,386.97
2018,10,28,15,0,266.0,144.0,4.8,21.8,245.0,441.09,359.12
2018,10,28,15,15,310.5,122.5,4.8,21.8,227.0,450.7,368.83
2018,10,28,15,30,355.0,101.0,4.8,21.8,209.0,477.31,390.76
2018,10,28,15,45,291.5,89.5,4.65,20.7,168.5,400.12,329.16
2018,10,28,16,0,228.0,78.0,4.5,19.6,128.0,307.89,253.98
2018,10,28,16,15,192.5,61.5,4.4,19.05,96.5,253.16,207.07
2018,10,28,16,30,157.0,45.0,4.3,18.5,65.0,200.42,159.8
2018,10,28,16,45,107.0,29.5,4.2,17.9,40.5,138.84,92.04
2018,10,28,17,0,57.0,14.0,4.1,17.3,16.0,49.34,0.0
2018,10,28,17,15,28.5,7.0,3.95,16.8,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
